Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,23,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,4,5,45,11.0,5.5,2.1,8.85,6.0,0.0,0.0
2018,4,4,6,0,22.0,11.0,2.2,9.1,12.0,10.01,0.0
2018,4,4,6,15,81.5,29.0,2.4,9.55,38.5,23.34,11.6
2018,4,4,6,30,141.0,47.0,2.6,10.0,65.0,37.17,26.98
2018,4,4,6,45,193.5,63.5,2.8,10.45,101.0,49.57,38.77
2018,4,4,7,0,246.0,80.0,3.0,10.9,137.0,61.63,49.96
2018,4,4,7,15,224.5,96.0,2.95,11.35,158.0,72.62,59.92
2018,4,4,7,30,203.0,112.0,2.9,11.8,179.0,83.13,69.19
2018,4,4,7,45,308.0,127.5,2.9,12.25,248.5,93.69,78.3
2018,4,4,8,0,413.0,143.0,2.9,12.7,318.0,97.4,81.2
2018,4,4,8,15,512.5,142.0,2.85,13.2,386.0,95.25,78.88
2018,4,4,8,30,612.0,141.0,2.8,13.7,454.0,92.23,75.83
2018,4,4,8,45,643.5,145.0,2.8,14.2,501.5,97.15,79.72
2018,4,4,9,0,675.0,149.0,2.8,14.7,549.0,142.26,89.03
2018,4,4,9,15,476.5,222.0,2.8,15.1,514.0,210.21,146.44
2018,4,4,9,30,278.0,295.0,2.8,15.5,479.0,261.67,195.64
2018,4,4,9,45,237.5,319.0,2.8,15.9,482.5,298.07,226.51
2018,4,4,10,0,197.0,343.0,2.8,16.3,486.0,321.39,246.74
2018,4,4,10,15,432.0,280.5,2.8,16.55,610.5,363.97,276.31
2018,4,4,10,30,667.0,218.0,2.8,16.8,735.0,440.05,334.42
2018,4,4,10,45,630.0,242.0,2.85,17.1,741.5,481.86,369.48
2018,4,4,11,0,593.0,266.0,2.9,17.4,748.0,520.21,400.72
2018,4,4,11,15,550.0,293.5,2.85,17.55,746.5,553.36,426.85
2018,4,4,11,30,507.0,321.0,2.8,17.7,745.0,582.33,448.89
2018,4,4,11,45,662.0,249.5,2.8,17.85,808.0,651.3,502.54
2018,4,4,12,0,817.0,178.0,2.8,18.0,871.0,727.27,560.64
2018,4,4,12,15,873.5,148.5,2.8,18.05,888.5,777.09,598.09
2018,4,4,12,30,930.0,119.0,2.8,18.1,906.0,822.85,630.84
2018,4,4,12,45,846.0,157.5,2.8,18.1,867.5,831.32,636.59
2018,4,4,13,0,762.0,196.0,2.8,18.1,829.0,832.58,637.55
2018,4,4,13,15,571.0,270.5,2.9,17.95,739.5,765.84,588.37
2018,4,4,13,30,380.0,345.0,3.0,17.8,650.0,682.16,526.03
2018,4,4,13,45,418.0,319.5,3.1,17.7,645.5,715.37,552.99
2018,4,4,14,0,456.0,294.0,3.2,17.6,641.0,737.06,571.21
2018,4,4,14,15,342.5,299.0,3.2,17.45,553.5,636.1,496.93
2018,4,4,14,30,229.0,304.0,3.2,17.3,466.0,545.74,428.87
2018,4,4,14,45,281.0,286.0,3.25,17.1,474.5,580.58,458.47
2018,4,4,15,0,333.0,268.0,3.3,16.9,483.0,613.97,486.36
2018,4,4,15,15,282.0,259.0,3.3,16.9,432.5,561.07,446.59
2018,4,4,15,30,231.0,250.0,3.3,16.9,382.0,490.25,393.22
2018,4,4,15,45,230.0,226.5,3.2,16.35,348.5,464.25,375.59
2018,4,4,16,0,229.0,203.0,3.1,15.8,315.0,454.03,369.53
2018,4,4,16,15,157.0,181.0,3.0,15.3,254.0,348.23,285.94
2018,4,4,16,30,85.0,159.0,2.9,14.8,193.0,245.88,202.61
2018,4,4,16,45,136.5,138.0,2.75,14.35,183.5,280.43,233.59
2018,4,4,17,0,188.0,117.0,2.6,13.9,174.0,311.06,260.34
2018,4,4,17,15,162.0,96.0,2.45,13.3,138.5,262.32,219.6
2018,4,4,17,30,136.0,75.0,2.3,12.7,103.0,200.41,167.07
2018,4,4,17,45,102.0,56.0,2.1,12.1,73.5,151.49,123.68
2018,4,4,18,0,68.0,37.0,1.9,11.5,44.0,103.86,78.91
2018,4,4,18,15,41.0,21.5,1.95,11.3,25.0,59.61,0.0
2018,4,4,18,30,14.0,6.0,2.0,11.1,6.0,13.49,0.0
2018,4,4,18,45,7.0,3.0,2.05,10.9,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.8,9.25,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,1.9,9.7,4.0,3.64,0.0
2018,4,5,6,15,4.0,5.0,2.05,10.1,5.0,4.47,0.0
2018,4,5,6,30,0.0,6.0,2.2,10.5,6.0,5.26,0.0
2018,4,5,6,45,0.0,8.0,2.35,10.9,8.0,7.02,0.66
2018,4,5,7,0,0.0,10.0,2.5,11.3,10.0,8.78,2.31
2018,4,5,7,15,3.0,34.0,2.45,11.45,35.0,29.96,21.55
2018,4,5,7,30,6.0,58.0,2.4,11.6,60.0,51.26,40.73
2018,4,5,7,45,15.0,92.0,2.4,11.8,98.0,79.81,66.11
2018,4,5,8,0,24.0,126.0,2.4,12.0,136.0,102.3,85.72
2018,4,5,8,15,58.5,167.5,2.4,12.6,196.5,130.95,110.25
2018,4,5,8,30,93.0,209.0,2.4,13.2,257.0,157.85,132.79
2018,4,5,8,45,171.0,233.0,2.45,13.8,331.5,167.05,131.98
2018,4,5,9,0,249.0,257.0,2.5,14.4,406.0,193.01,144.97
2018,4,5,9,15,262.5,261.0,2.45,14.9,427.5,217.56,161.44
2018,4,5,9,30,276.0,265.0,2.4,15.4,449.0,243.31,181.08
2018,4,5,9,45,150.0,261.5,2.4,15.9,362.0,239.39,183.4
2018,4,5,10,0,24.0,258.0,2.4,16.4,275.0,225.3,176.22
2018,4,5,10,15,31.5,280.0,2.35,16.55,303.5,241.21,188.38
2018,4,5,10,30,39.0,302.0,2.3,16.7,332.0,265.98,207.42
2018,4,5,10,45,22.0,231.5,2.25,16.9,248.5,207.44,161.56
2018,4,5,11,0,5.0,161.0,2.2,17.1,165.0,144.26,111.49
2018,4,5,11,15,28.0,256.5,2.3,17.1,280.0,237.76,185.59
2018,4,5,11,30,51.0,352.0,2.4,17.1,395.0,335.67,261.1
2018,4,5,11,45,50.5,349.5,2.55,17.15,392.5,339.4,263.78
2018,4,5,12,0,50.0,347.0,2.7,17.2,390.0,342.79,266.6
2018,4,5,12,15,30.5,291.0,2.8,16.95,317.0,284.15,221.69
2018,4,5,12,30,11.0,235.0,2.9,16.7,244.0,218.06,170.18
2018,4,5,12,45,10.5,232.0,3.05,16.5,240.5,216.07,169.03
2018,4,5,13,0,10.0,229.0,3.2,16.3,237.0,213.98,167.67
2018,4,5,13,15,11.0,237.0,3.2,16.1,246.0,223.21,175.27
2018,4,5,13,30,12.0,245.0,3.2,15.9,255.0,232.68,183.07
2018,4,5,13,45,11.5,238.5,3.2,15.7,247.5,227.33,179.18
2018,4,5,14,0,11.0,232.0,3.2,15.5,240.0,221.89,175.25
2018,4,5,14,15,10.5,224.0,3.1,15.15,231.5,214.94,170.2
2018,4,5,14,30,10.0,216.0,3.0,14.8,223.0,207.92,165.1
2018,4,5,14,45,6.5,196.5,2.9,14.5,201.0,186.75,148.43
2018,4,5,15,0,3.0,177.0,2.8,14.2,179.0,165.36,131.48
2018,4,5,15,15,2.5,169.0,2.8,14.2,170.5,158.03,125.86
2018,4,5,15,30,2.0,161.0,2.8,14.2,162.0,150.75,120.25
2018,4,5,15,45,5.0,158.5,2.5,13.6,161.0,152.44,122.4
2018,4,5,16,0,8.0,156.0,2.2,13.0,160.0,154.52,124.87
2018,4,5,16,15,7.0,142.5,2.05,12.8,145.5,141.5,114.47
2018,4,5,16,30,6.0,129.0,1.9,12.6,131.0,128.56,104.04
2018,4,5,16,45,10.0,115.5,1.75,12.35,118.5,119.92,97.3
2018,4,5,17,0,14.0,102.0,1.6,12.1,106.0,111.24,90.32
2018,4,5,17,15,7.0,81.0,1.5,11.95,83.0,84.54,67.31
2018,4,5,17,30,0.0,60.0,1.4,11.8,60.0,57.68,43.86
2018,4,5,17,45,0.0,43.5,1.25,11.6,43.5,41.39,29.47
2018,4,5,18,0,0.0,27.0,1.1,11.4,27.0,24.17,13.98
2018,4,5,18,15,6.0,16.0,1.05,11.3,16.0,19.73,0.0
2018,4,5,18,30,12.0,5.0,1.0,11.2,5.0,11.45,0.0
2018,4,5,18,45,6.0,2.5,0.95,11.15,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.95,11.5,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.1,11.6,3.0,2.73,0.0
2018,4,6,6,15,0.0,4.5,2.25,11.7,4.5,3.94,0.0
2018,4,6,6,30,0.0,6.0,2.4,11.8,6.0,5.26,0.0
2018,4,6,6,45,0.0,7.5,2.6,11.95,7.5,6.58,0.25
2018,4,6,7,0,0.0,9.0,2.8,12.1,9.0,7.9,1.49
2018,4,6,7,15,0.0,12.5,2.95,12.3,12.5,10.98,4.3
2018,4,6,7,30,0.0,16.0,3.1,12.5,16.0,14.07,7.08
2018,4,6,7,45,0.0,40.0,3.25,12.7,40.0,35.27,26.12
2018,4,6,8,0,0.0,64.0,3.4,12.9,64.0,56.56,44.99
2018,4,6,8,15,0.0,76.5,3.45,13.3,76.5,67.68,54.58
2018,4,6,8,30,0.0,89.0,3.5,13.7,89.0,78.71,63.98
2018,4,6,8,45,3.0,122.5,3.55,14.05,124.5,106.16,83.61
2018,4,6,9,0,6.0,156.0,3.6,14.4,160.0,133.67,105.72
2018,4,6,9,15,6.0,159.0,3.65,14.7,163.0,137.37,108.27
2018,4,6,9,30,6.0,162.0,3.7,15.0,166.0,140.93,110.8
2018,4,6,9,45,4.5,163.0,3.75,15.35,166.0,142.38,111.68
2018,4,6,10,0,3.0,164.0,3.8,15.7,166.0,143.57,112.36
2018,4,6,10,15,2.0,151.5,3.75,15.85,153.0,133.36,103.88
2018,4,6,10,30,1.0,139.0,3.7,16.0,140.0,122.72,95.09
2018,4,6,10,45,2.0,151.0,3.65,16.1,152.5,133.76,103.87
2018,4,6,11,0,3.0,163.0,3.6,16.2,165.0,144.99,112.76
2018,4,6,11,15,6.5,192.0,3.65,16.25,197.0,172.48,134.71
2018,4,6,11,30,10.0,221.0,3.7,16.3,229.0,200.53,156.96
2018,4,6,11,45,11.0,233.0,3.7,16.35,242.0,212.78,166.57
2018,4,6,12,0,12.0,245.0,3.7,16.4,255.0,225.26,176.38
2018,4,6,12,15,17.0,268.0,3.7,16.45,282.5,250.65,196.44
2018,4,6,12,30,22.0,291.0,3.7,16.5,310.0,276.81,216.99
2018,4,6,12,45,24.0,292.5,3.7,16.55,313.0,288.08,225.86
2018,4,6,13,0,26.0,294.0,3.7,16.6,316.0,294.63,231.12
2018,4,6,13,15,18.0,253.5,3.7,16.6,268.5,244.47,191.89
2018,4,6,13,30,10.0,213.0,3.7,16.6,221.0,201.14,157.7
2018,4,6,13,45,18.5,236.5,3.7,16.6,251.0,231.7,182.53
2018,4,6,14,0,27.0,260.0,3.7,16.6,281.0,274.94,217.1
2018,4,6,14,15,30.0,245.5,3.6,16.5,268.0,265.71,210.3
2018,4,6,14,30,33.0,231.0,3.5,16.4,255.0,256.12,203.36
2018,4,6,14,45,23.5,200.5,3.4,16.35,217.0,217.71,172.94
2018,4,6,15,0,14.0,170.0,3.3,16.3,179.0,168.67,133.64
2018,4,6,15,15,14.5,157.0,3.3,16.3,166.0,157.19,124.79
2018,4,6,15,30,15.0,144.0,3.3,16.3,153.0,145.57,115.73
2018,4,6,15,45,41.5,163.0,3.0,16.15,184.5,201.91,163.18
2018,4,6,16,0,68.0,182.0,2.7,16.0,216.0,250.97,204.19
2018,4,6,16,15,76.5,162.0,2.65,15.9,196.0,237.59,194.32
2018,4,6,16,30,85.0,142.0,2.6,15.8,176.0,223.3,183.73
2018,4,6,16,45,48.5,106.5,2.5,15.65,125.5,150.79,123.25
2018,4,6,17,0,12.0,71.0,2.4,15.5,75.0,73.79,57.63
2018,4,6,17,15,7.5,61.0,2.25,15.35,63.5,60.96,46.61
2018,4,6,17,30,3.0,51.0,2.1,15.2,52.0,48.54,35.69
2018,4,6,17,45,4.5,36.5,1.9,15.05,37.5,35.35,24.17
2018,4,6,18,0,6.0,22.0,1.7,14.9,23.0,23.33,13.33
2018,4,6,18,15,5.5,13.0,1.75,14.85,13.5,15.06,0.0
2018,4,6,18,30,5.0,4.0,1.8,14.8,4.0,6.52,0.0
2018,4,6,18,45,2.5,2.0,1.8,14.8,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,7,5,45,0.5,5.0,3.25,13.05,5.0,4.55,0.0
2018,4,7,6,0,1.0,10.0,3.2,13.0,10.0,8.79,0.0
2018,4,7,6,15,1.0,22.5,3.3,13.1,22.5,19.83,10.47
2018,4,7,6,30,1.0,35.0,3.4,13.2,35.0,30.8,21.35
2018,4,7,6,45,5.5,51.5,3.45,13.3,52.5,44.75,34.21
2018,4,7,7,0,10.0,68.0,3.5,13.4,70.0,58.57,46.83
2018,4,7,7,15,11.0,88.5,3.65,13.6,91.5,75.26,61.76
2018,4,7,7,30,12.0,109.0,3.8,13.8,113.0,91.75,76.27
2018,4,7,7,45,47.0,142.5,3.9,14.0,162.5,112.31,94.11
2018,4,7,8,0,82.0,176.0,4.0,14.2,212.0,134.99,113.51
2018,4,7,8,15,77.5,183.5,4.0,14.4,220.5,141.29,118.47
2018,4,7,8,30,73.0,191.0,4.0,14.6,229.0,147.25,123.12
2018,4,7,8,45,86.0,225.5,4.0,14.85,274.5,172.44,136.4
2018,4,7,9,0,99.0,260.0,4.0,15.1,320.0,204.47,159.38
2018,4,7,9,15,73.5,248.5,4.0,15.4,294.5,204.18,159.04
2018,4,7,9,30,48.0,237.0,4.0,15.7,269.0,199.14,155.7
2018,4,7,9,45,123.0,283.0,3.95,15.95,372.0,248.96,192.7
2018,4,7,10,0,198.0,329.0,3.9,16.2,475.0,315.85,243.69
2018,4,7,10,15,255.5,328.5,4.0,16.4,524.5,345.89,267.08
2018,4,7,10,30,313.0,328.0,4.1,16.6,574.0,389.48,301.63
2018,4,7,10,45,379.0,327.5,4.15,16.75,633.5,442.47,343.52
2018,4,7,11,0,445.0,327.0,4.2,16.9,693.0,498.74,387.9
2018,4,7,11,15,526.5,296.0,4.3,16.95,736.5,548.89,428.19
2018,4,7,11,30,608.0,265.0,4.4,17.0,780.0,603.53,471.87
2018,4,7,11,45,599.5,270.5,4.45,17.05,782.0,635.71,497.2
2018,4,7,12,0,591.0,276.0,4.5,17.1,784.0,665.97,520.76
2018,4,7,12,15,558.0,292.5,4.6,17.1,771.5,685.87,536.16
2018,4,7,12,30,525.0,309.0,4.7,17.1,759.0,702.3,548.77
2018,4,7,12,45,567.5,291.0,4.75,17.1,772.5,743.9,581.26
2018,4,7,13,0,610.0,273.0,4.8,17.1,786.0,787.0,614.54
2018,4,7,13,15,636.0,255.5,4.8,17.0,781.0,815.4,636.83
2018,4,7,13,30,662.0,238.0,4.8,16.9,776.0,841.91,657.83
2018,4,7,13,45,668.0,227.5,4.85,16.8,756.5,855.2,669.21
2018,4,7,14,0,674.0,217.0,4.9,16.7,737.0,865.65,678.73
2018,4,7,14,15,668.5,209.5,4.9,16.5,707.5,865.66,680.46
2018,4,7,14,30,663.0,202.0,4.9,16.3,678.0,862.57,679.94
2018,4,7,14,45,586.0,214.5,4.9,16.05,619.0,804.9,638.78
2018,4,7,15,0,509.0,227.0,4.9,15.8,560.0,751.62,599.95
2018,4,7,15,15,509.5,211.0,4.9,15.8,525.0,736.75,591.03
2018,4,7,15,30,510.0,195.0,4.9,15.8,490.0,719.33,580.01
2018,4,7,15,45,529.0,171.0,4.8,15.25,454.5,706.82,574.05
2018,4,7,16,0,548.0,147.0,4.7,14.7,419.0,690.82,564.97
2018,4,7,16,15,576.5,129.5,4.55,14.35,388.5,694.88,570.06
2018,4,7,16,30,605.0,112.0,4.4,14.0,358.0,688.42,566.83
2018,4,7,16,45,571.0,104.0,4.25,13.65,310.5,636.73,528.09
2018,4,7,17,0,537.0,96.0,4.1,13.3,263.0,584.24,487.78
2018,4,7,17,15,468.5,86.0,3.7,12.8,212.0,501.01,420.66
2018,4,7,17,30,400.0,76.0,3.3,12.3,161.0,425.19,356.53
2018,4,7,17,45,301.5,61.5,2.9,11.75,115.5,326.3,270.91
2018,4,7,18,0,203.0,47.0,2.5,11.2,70.0,235.27,187.6
2018,4,7,18,15,112.5,28.5,2.35,10.9,40.0,128.03,43.76
2018,4,7,18,30,22.0,10.0,2.2,10.6,10.0,21.82,0.0
2018,4,7,18,45,11.0,5.0,2.05,10.25,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,8,5,45,37.5,10.0,1.65,8.25,12.0,9.1,0.0
2018,4,8,6,0,75.0,20.0,1.7,8.7,24.0,16.27,0.0
2018,4,8,6,15,205.5,36.5,2.0,9.25,63.5,28.5,18.26
2018,4,8,6,30,336.0,53.0,2.3,9.8,103.0,40.87,30.68
2018,4,8,6,45,429.5,62.5,2.65,10.3,153.0,49.36,38.82
2018,4,8,7,0,523.0,72.0,3.0,10.8,203.0,55.19,44.3
2018,4,8,7,15,582.0,79.0,3.1,11.15,256.0,58.61,47.41
2018,4,8,7,30,641.0,86.0,3.2,11.5,309.0,61.96,50.31
2018,4,8,7,45,682.5,91.0,3.3,11.8,362.5,63.57,51.56
2018,4,8,8,0,724.0,96.0,3.4,12.1,416.0,65.14,52.73
2018,4,8,8,15,752.0,101.0,3.35,12.5,467.5,66.54,53.7
2018,4,8,8,30,780.0,106.0,3.3,12.9,519.0,75.27,61.12
2018,4,8,8,45,800.5,109.5,3.3,13.3,566.0,97.6,61.59
2018,4,8,9,0,821.0,113.0,3.3,13.7,613.0,149.91,86.94
2018,4,8,9,15,839.5,114.0,3.25,14.05,656.0,202.45,124.54
2018,4,8,9,30,858.0,115.0,3.2,14.4,699.0,256.91,169.81
2018,4,8,9,45,873.0,115.5,3.15,14.75,736.5,311.74,218.12
2018,4,8,10,0,888.0,116.0,3.1,15.1,774.0,373.5,272.33
2018,4,8,10,15,895.0,118.0,3.1,15.4,803.5,427.5,320.15
2018,4,8,10,30,902.0,120.0,3.1,15.7,833.0,481.14,366.59
2018,4,8,10,45,906.5,122.5,3.15,15.95,855.5,533.43,410.9
2018,4,8,11,0,911.0,125.0,3.2,16.2,878.0,584.72,453.17
2018,4,8,11,15,914.0,126.0,3.2,16.4,893.0,632.74,491.81
2018,4,8,11,30,917.0,127.0,3.2,16.6,908.0,679.19,528.24
2018,4,8,11,45,918.0,128.0,3.2,16.85,914.5,722.57,561.4
2018,4,8,12,0,919.0,129.0,3.2,17.1,921.0,763.85,592.28
2018,4,8,12,15,919.5,128.0,3.15,17.2,919.5,800.73,618.98
2018,4,8,12,30,920.0,127.0,3.1,17.3,918.0,835.06,642.52
2018,4,8,12,45,918.5,126.0,3.1,17.45,908.5,865.08,663.11
2018,4,8,13,0,917.0,125.0,3.1,17.6,899.0,892.14,681.65
2018,4,8,13,15,912.5,124.0,3.05,17.65,881.0,913.55,696.22
2018,4,8,13,30,908.0,123.0,3.0,17.7,863.0,931.66,708.61
2018,4,8,13,45,901.0,121.5,3.0,17.75,837.5,943.65,717.31
2018,4,8,14,0,894.0,120.0,3.0,17.8,812.0,952.15,723.83
2018,4,8,14,15,883.5,118.5,2.95,17.75,779.0,953.94,725.83
2018,4,8,14,30,873.0,117.0,2.9,17.7,746.0,961.63,732.08
2018,4,8,14,45,859.0,115.0,2.9,17.65,706.5,952.88,727.62
2018,4,8,15,0,845.0,113.0,2.9,17.6,667.0,940.7,721.1
2018,4,8,15,15,827.5,109.5,2.9,17.6,622.5,920.2,708.81
2018,4,8,15,30,810.0,106.0,2.9,17.6,578.0,896.59,694.45
2018,4,8,15,45,785.5,103.0,2.85,17.3,529.0,864.25,674.3
2018,4,8,16,0,761.0,100.0,2.8,17.0,480.0,834.84,656.11
2018,4,8,16,15,725.5,96.0,2.65,16.6,427.5,787.45,624.18
2018,4,8,16,30,690.0,92.0,2.5,16.2,375.0,738.69,590.72
2018,4,8,16,45,641.5,87.0,2.4,15.8,321.5,676.81,546.84
2018,4,8,17,0,593.0,82.0,2.3,15.4,268.0,614.96,501.5
2018,4,8,17,15,523.0,74.0,2.15,14.6,216.0,533.29,439.24
2018,4,8,17,30,453.0,66.0,2.0,13.8,164.0,453.85,375.48
2018,4,8,17,45,349.0,55.0,1.9,13.0,118.0,350.27,288.52
2018,4,8,18,0,245.0,44.0,1.8,12.2,72.0,258.31,206.02
2018,4,8,18,15,140.0,26.5,1.8,11.8,41.0,151.15,65.25
2018,4,8,18,30,35.0,9.0,1.8,11.4,10.0,28.49,0.0
2018,4,8,18,45,17.5,4.5,1.8,11.0,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,9,5,45,10.5,9.5,1.15,8.95,10.0,8.64,0.0
2018,4,9,6,0,21.0,19.0,1.1,9.3,20.0,16.03,0.0
2018,4,9,6,15,47.5,37.5,1.4,9.95,43.5,30.67,20.37
2018,4,9,6,30,74.0,56.0,1.7,10.6,67.0,45.05,34.36
2018,4,9,6,45,115.5,76.5,1.95,11.25,102.0,60.52,48.68
2018,4,9,7,0,157.0,97.0,2.2,11.9,137.0,75.66,62.41
2018,4,9,7,15,197.0,115.5,2.25,12.35,177.5,85.52,71.17
2018,4,9,7,30,237.0,134.0,2.3,12.8,218.0,97.64,81.7
2018,4,9,7,45,238.5,158.0,2.35,13.25,253.5,112.51,94.39
2018,4,9,8,0,240.0,182.0,2.4,13.7,289.0,126.67,106.26
2018,4,9,8,15,209.0,206.0,2.35,14.25,307.0,148.08,124.12
2018,4,9,8,30,178.0,230.0,2.3,14.8,325.0,161.91,135.21
2018,4,9,8,45,233.5,247.0,2.25,15.3,383.0,182.36,140.21
2018,4,9,9,0,289.0,264.0,2.2,15.8,441.0,207.01,152.57
2018,4,9,9,15,424.0,242.5,2.2,16.35,522.5,227.42,160.98
2018,4,9,9,30,559.0,221.0,2.2,16.9,604.0,270.07,190.01
2018,4,9,9,45,684.5,187.0,2.2,17.45,680.0,313.03,222.47
2018,4,9,10,0,810.0,153.0,2.2,18.0,756.0,375.06,271.66
2018,4,9,10,15,790.0,168.5,2.15,18.45,775.5,421.62,312.37
2018,4,9,10,30,770.0,184.0,2.1,18.9,795.0,471.18,353.84
2018,4,9,10,45,808.0,171.5,2.05,19.35,828.5,526.78,398.03
2018,4,9,11,0,846.0,159.0,2.0,19.8,862.0,580.26,439.59
2018,4,9,11,15,868.0,150.5,1.95,20.1,882.5,629.71,477.38
2018,4,9,11,30,890.0,142.0,1.9,20.4,903.0,678.06,513.39
2018,4,9,11,45,885.5,145.5,1.85,20.75,907.5,718.9,542.72
2018,4,9,12,0,881.0,149.0,1.8,21.1,912.0,761.04,572.01
2018,4,9,12,15,885.5,145.5,1.75,21.35,911.0,793.97,594.87
2018,4,9,12,30,890.0,142.0,1.7,21.6,910.0,828.3,616.77
2018,4,9,12,45,886.5,142.0,1.7,21.85,900.0,856.93,635.16
2018,4,9,13,0,883.0,142.0,1.7,22.1,890.0,882.62,651.61
2018,4,9,13,15,876.0,140.5,1.6,22.3,870.0,908.73,667.27
2018,4,9,13,30,869.0,139.0,1.5,22.5,850.0,924.26,675.88
2018,4,9,13,45,732.5,193.5,1.4,22.7,780.5,883.0,647.73
2018,4,9,14,0,596.0,248.0,1.3,22.9,711.0,828.9,609.72
2018,4,9,14,15,556.0,250.5,1.2,22.95,668.5,802.71,592.13
2018,4,9,14,30,516.0,253.0,1.1,23.0,626.0,777.48,574.67
2018,4,9,14,45,496.0,242.5,0.95,23.1,586.0,754.39,558.54
2018,4,9,15,0,476.0,232.0,0.8,23.2,546.0,728.85,540.7
2018,4,9,15,15,450.0,220.0,0.8,23.2,501.0,693.85,518.49
2018,4,9,15,30,424.0,208.0,0.8,23.2,456.0,656.96,494.8
2018,4,9,15,45,443.0,188.0,0.55,23.05,428.0,650.47,490.26
2018,4,9,16,0,462.0,168.0,0.3,22.9,400.0,641.13,483.18
2018,4,9,16,15,421.0,156.0,0.4,22.35,350.5,585.56,447.8
2018,4,9,16,30,380.0,144.0,0.5,21.8,301.0,529.85,411.41
2018,4,9,16,45,378.0,121.5,0.65,21.3,259.5,493.96,389.26
2018,4,9,17,0,376.0,99.0,0.8,20.8,218.0,456.01,363.94
2018,4,9,17,15,338.0,84.0,0.9,19.8,176.0,398.39,321.39
2018,4,9,17,30,300.0,69.0,1.0,18.8,134.0,342.09,277.47
2018,4,9,17,45,222.0,52.0,1.1,17.85,93.0,256.29,206.97
2018,4,9,18,0,144.0,35.0,1.2,16.9,52.0,175.4,137.07
2018,4,9,18,15,90.5,22.0,1.25,16.35,31.0,99.97,47.45
2018,4,9,18,30,37.0,9.0,1.3,15.8,10.0,29.71,0.0
2018,4,9,18,45,18.5,4.5,1.35,15.3,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,10,5,45,5.5,2.0,1.95,11.6,2.5,1.82,0.0
2018,4,10,6,0,11.0,4.0,2.0,11.8,5.0,3.44,0.0
2018,4,10,6,15,5.5,6.0,2.15,12.15,6.5,5.37,0.0
2018,4,10,6,30,0.0,8.0,2.3,12.5,8.0,7.02,0.57
2018,4,10,6,45,0.0,15.5,2.45,12.9,15.5,13.62,6.57
2018,4,10,7,0,0.0,23.0,2.6,13.3,23.0,20.23,12.59
2018,4,10,7,15,26.0,68.0,2.65,13.6,77.5,58.48,46.87
2018,4,10,7,30,52.0,113.0,2.7,13.9,132.0,91.96,76.37
2018,4,10,7,45,89.5,149.5,2.75,14.2,187.5,112.12,93.73
2018,4,10,8,0,127.0,186.0,2.8,14.5,243.0,135.12,113.27
2018,4,10,8,15,158.5,210.0,2.9,14.7,289.5,149.96,125.56
2018,4,10,8,30,190.0,234.0,3.0,14.9,336.0,164.28,137.28
2018,4,10,8,45,166.5,256.0,3.1,15.05,351.0,185.97,144.46
2018,4,10,9,0,143.0,278.0,3.2,15.2,366.0,212.36,163.23
2018,4,10,9,15,132.5,297.5,3.25,15.35,383.5,237.05,182.4
2018,4,10,9,30,122.0,317.0,3.3,15.5,401.0,260.89,201.68
2018,4,10,9,45,140.5,338.0,3.35,15.65,439.5,292.69,226.43
2018,4,10,10,0,159.0,359.0,3.4,15.8,478.0,326.96,253.29
2018,4,10,10,15,135.0,361.0,3.35,15.9,465.0,334.42,260.14
2018,4,10,10,30,111.0,363.0,3.3,16.0,452.0,338.91,264.32
2018,4,10,10,45,85.0,366.5,3.25,16.1,435.5,345.27,269.52
2018,4,10,11,0,59.0,370.0,3.2,16.2,419.0,343.03,267.71
2018,4,10,11,15,50.5,363.5,3.15,16.2,406.0,340.1,265.46
2018,4,10,11,30,42.0,357.0,3.1,16.2,393.0,335.86,262.13
2018,4,10,11,45,50.5,372.5,3.05,16.15,416.0,360.57,281.28
2018,4,10,12,0,59.0,388.0,3.0,16.1,439.0,386.43,301.14
2018,4,10,12,15,71.5,400.0,3.05,16.05,462.0,413.23,321.91
2018,4,10,12,30,84.0,412.0,3.1,16.0,485.0,441.24,343.57
2018,4,10,12,45,111.0,415.5,3.15,15.95,510.5,481.76,375.0
2018,4,10,13,0,138.0,419.0,3.2,15.9,536.0,517.65,402.88
2018,4,10,13,15,80.0,334.5,3.25,15.8,402.0,384.4,301.81
2018,4,10,13,30,22.0,250.0,3.3,15.7,268.0,255.31,200.92
2018,4,10,13,45,19.0,228.0,3.35,15.6,243.0,233.42,184.26
2018,4,10,14,0,16.0,206.0,3.4,15.5,218.0,201.85,159.46
2018,4,10,14,15,41.0,263.5,3.4,15.35,293.5,294.67,234.39
2018,4,10,14,30,66.0,321.0,3.4,15.2,369.0,383.22,304.48
2018,4,10,14,45,52.5,293.5,3.45,15.05,330.5,345.14,275.0
2018,4,10,15,0,39.0,266.0,3.5,14.9,292.0,306.15,244.87
2018,4,10,15,15,27.5,235.5,3.5,14.9,253.0,264.92,212.46
2018,4,10,15,30,16.0,205.0,3.5,14.9,214.0,208.8,167.57
2018,4,10,15,45,20.5,191.5,3.6,14.6,202.5,201.02,162.31
2018,4,10,16,0,25.0,178.0,3.7,14.3,191.0,193.11,156.79
2018,4,10,16,15,17.0,143.5,3.7,14.1,152.0,150.76,122.12
2018,4,10,16,30,9.0,109.0,3.7,13.9,113.0,108.58,87.02
2018,4,10,16,45,7.5,70.5,3.65,13.75,73.5,68.62,53.44
2018,4,10,17,0,6.0,32.0,3.6,13.6,34.0,33.04,23.07
2018,4,10,17,15,14.5,46.5,3.3,13.1,50.0,54.8,42.12
2018,4,10,17,30,23.0,61.0,3.0,12.6,66.0,81.21,64.74
2018,4,10,17,45,55.5,48.0,2.7,12.1,56.0,102.04,82.47
2018,4,10,18,0,88.0,35.0,2.4,11.6,46.0,121.14,96.2
2018,4,10,18,15,78.5,24.0,2.35,11.2,30.5,97.1,52.44
2018,4,10,18,30,69.0,13.0,2.3,10.8,15.0,52.09,0.0
2018,4,10,18,45,34.5,6.5,2.25,10.4,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,11,5,45,8.5,8.5,2.3,9.2,9.0,7.73,0.0
2018,4,11,6,0,17.0,17.0,2.2,9.3,18.0,15.07,1.23
2018,4,11,6,15,32.0,31.5,2.35,9.65,36.0,26.52,17.27
2018,4,11,6,30,47.0,46.0,2.5,10.0,54.0,38.15,28.45
2018,4,11,6,45,88.5,67.5,2.65,10.3,88.5,54.58,43.63
2018,4,11,7,0,130.0,89.0,2.8,10.6,123.0,70.55,58.19
2018,4,11,7,15,250.0,106.0,2.75,10.85,190.0,79.45,66.18
2018,4,11,7,30,370.0,123.0,2.7,11.1,257.0,86.21,72.04
2018,4,11,7,45,342.5,145.0,2.7,11.35,283.5,104.92,88.37
2018,4,11,8,0,315.0,167.0,2.7,11.6,310.0,117.89,99.39
2018,4,11,8,15,357.5,182.5,2.65,11.8,362.5,126.87,106.8
2018,4,11,8,30,400.0,198.0,2.6,12.0,415.0,125.92,105.51
2018,4,11,8,45,366.0,227.5,2.55,12.2,439.0,169.65,127.12
2018,4,11,9,0,332.0,257.0,2.5,12.4,463.0,210.43,155.19
2018,4,11,9,15,278.5,288.5,2.6,12.6,469.5,246.29,184.97
2018,4,11,9,30,225.0,320.0,2.7,12.8,476.0,286.07,219.35
2018,4,11,9,45,264.5,329.0,2.75,13.0,521.5,312.93,240.26
2018,4,11,10,0,304.0,338.0,2.8,13.2,567.0,353.22,272.42
2018,4,11,10,15,352.0,338.0,3.0,13.25,612.5,394.51,305.85
2018,4,11,10,30,400.0,338.0,3.2,13.3,658.0,440.33,343.03
2018,4,11,10,45,365.5,362.0,3.4,13.4,660.5,468.73,366.91
2018,4,11,11,0,331.0,386.0,3.6,13.5,663.0,494.03,387.67
2018,4,11,11,15,317.0,397.0,3.8,13.45,666.0,517.96,407.23
2018,4,11,11,30,303.0,408.0,4.0,13.4,669.0,540.45,425.35
2018,4,11,11,45,304.0,411.0,4.15,13.4,674.5,564.86,444.81
2018,4,11,12,0,305.0,414.0,4.3,13.4,680.0,588.75,463.86
2018,4,11,12,15,264.5,420.0,4.45,13.35,650.5,583.76,460.4
2018,4,11,12,30,224.0,426.0,4.6,13.3,621.0,569.65,449.98
2018,4,11,12,45,272.5,412.0,4.7,13.3,646.5,617.44,488.11
2018,4,11,13,0,321.0,398.0,4.8,13.3,672.0,660.84,522.69
2018,4,11,13,15,222.5,378.0,4.85,13.2,566.0,561.38,446.51
2018,4,11,13,30,124.0,358.0,4.9,13.1,460.0,464.74,370.87
2018,4,11,13,45,104.0,346.5,4.9,13.0,430.5,442.66,354.13
2018,4,11,14,0,84.0,335.0,4.9,12.9,401.0,404.69,324.68
2018,4,11,14,15,300.5,293.5,4.85,12.8,515.0,597.8,482.27
2018,4,11,14,30,517.0,252.0,4.8,12.7,629.0,780.1,625.55
2018,4,11,14,45,446.5,255.5,4.75,12.6,569.0,724.35,582.53
2018,4,11,15,0,376.0,259.0,4.7,12.5,509.0,649.66,526.18
2018,4,11,15,15,264.5,253.0,4.7,12.5,423.0,541.85,441.85
2018,4,11,15,30,153.0,247.0,4.7,12.5,337.0,416.54,341.52
2018,4,11,15,45,266.5,217.0,4.7,12.45,358.5,506.19,417.94
2018,4,11,16,0,380.0,187.0,4.7,12.4,380.0,573.07,475.17
2018,4,11,16,15,321.0,175.5,4.6,12.2,327.0,504.35,420.66
2018,4,11,16,30,262.0,164.0,4.5,12.0,274.0,436.97,366.63
2018,4,11,16,45,152.5,120.5,4.4,11.85,182.5,269.78,228.26
2018,4,11,17,0,43.0,77.0,4.3,11.7,91.0,111.75,92.18
2018,4,11,17,15,26.0,45.5,4.25,11.45,53.5,62.65,49.58
2018,4,11,17,30,9.0,14.0,4.2,11.2,16.0,19.27,11.36
2018,4,11,17,45,42.0,27.5,4.15,11.0,33.0,62.06,48.76
2018,4,11,18,0,75.0,41.0,4.1,10.8,50.0,110.75,88.12
2018,4,11,18,15,43.0,25.5,4.25,10.55,30.0,67.75,37.97
2018,4,11,18,30,11.0,10.0,4.4,10.3,10.0,15.53,0.0
2018,4,11,18,45,5.5,5.0,4.55,10.05,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,1.75,5.25,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,1.8,5.8,2.0,0.0,0.0
2018,4,12,5,45,78.5,15.0,1.9,6.35,20.0,13.64,0.0
2018,4,12,6,0,152.0,28.0,2.0,6.9,38.0,22.08,7.13
2018,4,12,6,15,282.5,40.5,2.3,7.4,80.5,31.52,21.96
2018,4,12,6,30,413.0,53.0,2.6,7.9,123.0,42.48,32.65
2018,4,12,6,45,491.0,62.0,2.9,8.45,173.5,48.08,38.11
2018,4,12,7,0,569.0,71.0,3.2,9.0,224.0,53.54,43.18
2018,4,12,7,15,620.5,78.0,3.3,9.35,277.5,57.05,46.34
2018,4,12,7,30,672.0,85.0,3.4,9.7,331.0,60.44,49.26
2018,4,12,7,45,707.5,90.5,3.5,10.0,384.5,62.47,50.88
2018,4,12,8,0,743.0,96.0,3.6,10.3,438.0,64.39,52.36
2018,4,12,8,15,767.5,101.0,3.6,10.65,488.5,65.77,53.33
2018,4,12,8,30,792.0,106.0,3.6,11.0,539.0,74.39,60.71
2018,4,12,8,45,808.5,111.0,3.6,11.35,585.5,113.22,67.85
2018,4,12,9,0,825.0,116.0,3.6,11.7,632.0,166.82,99.09
2018,4,12,9,15,835.5,121.0,3.55,11.95,673.5,221.36,141.33
2018,4,12,9,30,846.0,126.0,3.5,12.2,715.0,276.95,189.26
2018,4,12,9,45,852.0,131.0,3.45,12.45,750.0,332.15,238.81
2018,4,12,10,0,858.0,136.0,3.4,12.7,785.0,387.5,288.52
2018,4,12,10,15,763.0,181.0,3.4,12.85,774.0,430.26,329.19
2018,4,12,10,30,668.0,226.0,3.4,13.0,763.0,468.37,363.86
2018,4,12,10,45,474.5,309.0,3.4,13.2,695.5,479.21,375.4
2018,4,12,11,0,281.0,392.0,3.4,13.4,628.0,473.21,371.41
2018,4,12,11,15,222.5,386.5,3.45,13.5,575.5,458.14,360.53
2018,4,12,11,30,164.0,381.0,3.5,13.6,523.0,433.04,341.36
2018,4,12,11,45,133.5,385.5,3.55,13.7,501.5,429.41,338.5
2018,4,12,12,0,103.0,390.0,3.6,13.8,480.0,423.09,333.26
2018,4,12,12,15,237.0,346.0,3.75,13.8,553.0,498.18,394.53
2018,4,12,12,30,371.0,302.0,3.9,13.8,626.0,584.48,463.5
2018,4,12,12,45,610.5,235.5,4.0,13.85,761.5,738.74,583.74
2018,4,12,13,0,850.0,169.0,4.1,13.9,897.0,896.23,700.43
2018,4,12,13,15,800.0,184.5,4.2,13.8,858.5,893.63,698.68
2018,4,12,13,30,750.0,200.0,4.3,13.7,820.0,892.71,699.63
2018,4,12,13,45,789.0,179.5,4.35,13.65,814.5,925.93,724.7
2018,4,12,14,0,828.0,159.0,4.4,13.6,809.0,951.01,743.82
2018,4,12,14,15,816.0,157.0,4.4,13.5,776.0,950.73,744.85
2018,4,12,14,30,804.0,155.0,4.4,13.4,743.0,946.96,743.76
2018,4,12,14,45,745.5,164.5,4.4,13.3,687.5,915.61,723.04
2018,4,12,15,0,687.0,174.0,4.4,13.2,632.0,874.62,695.42
2018,4,12,15,15,649.5,172.5,4.4,13.2,583.0,838.47,670.9
2018,4,12,15,30,612.0,171.0,4.4,13.2,534.0,799.79,644.26
2018,4,12,15,45,635.5,152.0,4.3,12.9,501.5,796.3,643.89
2018,4,12,16,0,659.0,133.0,4.2,12.6,469.0,789.0,640.53
2018,4,12,16,15,645.5,123.0,4.0,12.35,424.0,755.34,616.89
2018,4,12,16,30,632.0,113.0,3.8,12.1,379.0,719.54,591.49
2018,4,12,16,45,590.5,104.0,3.65,11.8,326.5,659.35,546.88
2018,4,12,17,0,549.0,95.0,3.5,11.5,274.0,598.93,500.86
2018,4,12,17,15,487.0,86.0,3.2,10.95,223.5,519.12,437.58
2018,4,12,17,30,425.0,77.0,2.9,10.4,173.0,447.93,377.99
2018,4,12,17,45,334.5,63.5,2.6,9.85,127.0,353.82,296.85
2018,4,12,18,0,244.0,50.0,2.3,9.3,81.0,266.64,218.24
2018,4,12,18,15,143.0,32.0,2.3,9.0,48.0,167.48,108.01
2018,4,12,18,30,42.0,14.0,2.3,8.7,15.0,37.39,0.0
2018,4,12,18,45,21.0,7.0,2.25,8.35,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.65,4.55,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.8,5.2,2.0,0.0,0.0
2018,4,13,5,45,81.5,16.0,1.9,5.8,22.0,14.55,0.0
2018,4,13,6,0,158.0,30.0,2.0,6.4,42.0,23.63,10.01
2018,4,13,6,15,274.5,43.5,2.2,7.1,83.5,33.78,24.13
2018,4,13,6,30,391.0,57.0,2.4,7.8,125.0,43.68,33.8
2018,4,13,6,45,472.5,66.0,2.6,8.45,175.5,51.28,41.04
2018,4,13,7,0,554.0,75.0,2.8,9.1,226.0,56.6,45.95
2018,4,13,7,15,607.5,81.5,3.05,9.85,279.5,59.56,48.51
2018,4,13,7,30,661.0,88.0,3.3,10.6,333.0,62.46,50.88
2018,4,13,7,45,699.5,93.0,3.6,11.3,386.5,64.03,52.0
2018,4,13,8,0,738.0,98.0,3.9,12.0,440.0,65.54,53.02
2018,4,13,8,15,764.5,102.0,3.95,12.5,491.0,66.2,53.3
2018,4,13,8,30,791.0,106.0,4.0,13.0,542.0,74.14,60.0
2018,4,13,8,45,810.5,109.5,4.1,13.5,589.0,115.69,67.85
2018,4,13,9,0,830.0,113.0,4.2,14.0,636.0,168.65,99.15
2018,4,13,9,15,848.0,114.0,4.15,14.4,678.5,221.74,140.05
2018,4,13,9,30,866.0,115.0,4.1,14.8,721.0,276.64,187.04
2018,4,13,9,45,881.0,115.0,4.0,15.2,758.5,338.09,240.99
2018,4,13,10,0,896.0,115.0,3.9,15.6,796.0,393.23,289.99
2018,4,13,10,15,902.0,117.0,3.9,15.9,824.5,447.0,337.54
2018,4,13,10,30,908.0,119.0,3.9,16.2,853.0,500.28,383.52
2018,4,13,10,45,913.0,120.5,3.85,16.5,875.0,551.99,426.92
2018,4,13,11,0,918.0,122.0,3.8,16.8,897.0,602.71,468.23
2018,4,13,11,15,920.0,123.5,3.75,17.05,911.0,650.46,506.22
2018,4,13,11,30,922.0,125.0,3.7,17.3,925.0,696.56,541.92
2018,4,13,11,45,920.5,126.5,3.65,17.55,930.0,738.46,573.63
2018,4,13,12,0,919.0,128.0,3.6,17.8,935.0,778.07,602.93
2018,4,13,12,15,918.0,128.0,3.55,18.0,932.5,814.3,628.15
2018,4,13,12,30,917.0,128.0,3.5,18.2,930.0,847.92,650.98
2018,4,13,12,45,915.0,127.0,3.45,18.35,920.0,877.06,670.67
2018,4,13,13,0,913.0,126.0,3.4,18.5,910.0,903.22,688.27
2018,4,13,13,15,906.0,126.5,3.35,18.6,891.5,923.41,701.89
2018,4,13,13,30,899.0,127.0,3.3,18.7,873.0,940.26,713.31
2018,4,13,13,45,894.5,125.0,3.25,18.8,848.5,953.49,722.37
2018,4,13,14,0,890.0,123.0,3.2,18.9,824.0,963.32,729.26
2018,4,13,14,15,863.5,127.0,3.1,18.9,785.0,965.2,730.8
2018,4,13,14,30,837.0,131.0,3.0,18.9,746.0,954.33,723.86
2018,4,13,14,45,830.0,126.0,2.95,18.9,709.0,948.42,720.96
2018,4,13,15,0,823.0,121.0,2.9,18.9,672.0,939.11,715.84
2018,4,13,15,15,798.0,116.5,2.9,18.9,622.5,910.09,697.68
2018,4,13,15,30,773.0,112.0,2.9,18.9,573.0,878.12,677.56
2018,4,13,15,45,764.0,107.0,2.6,18.6,531.0,857.7,664.05
2018,4,13,16,0,755.0,102.0,2.3,18.3,489.0,839.94,652.16
2018,4,13,16,15,719.5,97.0,2.05,17.85,435.5,790.8,618.57
2018,4,13,16,30,684.0,92.0,1.8,17.4,382.0,740.36,583.7
2018,4,13,16,45,655.0,85.5,1.55,16.95,333.5,692.58,549.94
2018,4,13,17,0,626.0,79.0,1.3,16.5,285.0,643.96,514.46
2018,4,13,17,15,560.5,69.0,1.3,15.65,229.0,561.75,454.94
2018,4,13,17,30,495.0,59.0,1.3,14.8,173.0,481.98,394.24
2018,4,13,17,45,411.0,50.5,1.3,14.0,128.5,393.92,322.65
2018,4,13,18,0,327.0,42.0,1.3,13.2,84.0,310.5,250.1
2018,4,13,18,15,204.5,28.0,1.3,12.7,50.5,200.35,133.71
2018,4,13,18,30,82.0,14.0,1.3,12.2,17.0,60.99,0.0
2018,4,13,18,45,41.0,7.0,1.35,11.75,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
