Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,14,4,45,6.0,2.0,2.55,9.7,2.0,0.0,0.0
2018,5,14,5,0,12.0,4.0,2.5,9.7,4.0,3.64,0.0
2018,5,14,5,15,96.5,18.5,2.6,9.95,26.5,16.83,0.0
2018,5,14,5,30,181.0,33.0,2.7,10.2,49.0,25.84,14.89
2018,5,14,5,45,285.0,45.5,2.75,10.45,89.5,35.15,25.29
2018,5,14,6,0,389.0,58.0,2.8,10.7,130.0,44.22,34.01
2018,5,14,6,15,254.5,57.5,2.8,11.1,110.5,42.44,32.71
2018,5,14,6,30,120.0,57.0,2.8,11.5,91.0,44.52,34.66
2018,5,14,6,45,86.0,91.5,2.75,11.9,118.5,73.07,60.22
2018,5,14,7,0,52.0,126.0,2.7,12.3,146.0,101.24,84.98
2018,5,14,7,15,63.5,153.0,2.7,12.75,180.5,120.28,101.26
2018,5,14,7,30,75.0,180.0,2.7,13.2,215.0,138.73,116.77
2018,5,14,7,45,54.0,188.0,2.7,13.65,214.5,144.95,121.51
2018,5,14,8,0,33.0,196.0,2.7,14.1,214.0,150.86,125.94
2018,5,14,8,15,53.0,223.5,2.7,14.55,256.0,173.02,136.5
2018,5,14,8,30,73.0,251.0,2.7,15.0,298.0,199.3,155.33
2018,5,14,8,45,97.5,275.5,2.75,15.5,342.5,227.04,175.38
2018,5,14,9,0,122.0,300.0,2.8,16.0,387.0,247.8,190.32
2018,5,14,9,15,179.5,324.0,2.9,16.35,460.0,290.36,221.92
2018,5,14,9,30,237.0,348.0,3.0,16.7,533.0,329.58,251.52
2018,5,14,9,45,384.0,307.5,3.1,17.1,622.5,366.42,278.63
2018,5,14,10,0,531.0,267.0,3.2,17.5,712.0,424.99,324.0
2018,5,14,10,15,638.5,233.5,3.35,17.8,785.5,480.09,368.03
2018,5,14,10,30,746.0,200.0,3.5,18.1,859.0,547.14,421.11
2018,5,14,10,45,726.0,207.5,3.65,18.4,860.5,582.48,449.7
2018,5,14,11,0,706.0,215.0,3.8,18.7,862.0,615.14,475.62
2018,5,14,11,15,723.0,217.0,3.9,18.8,887.0,665.08,513.98
2018,5,14,11,30,740.0,219.0,4.0,18.9,912.0,715.27,551.8
2018,5,14,11,45,811.0,181.5,4.15,19.05,945.0,769.6,593.51
2018,5,14,12,0,882.0,144.0,4.3,19.2,978.0,822.08,632.01
2018,5,14,12,15,880.5,144.0,4.35,19.2,974.5,854.73,654.96
2018,5,14,12,30,879.0,144.0,4.4,19.2,971.0,884.98,676.44
2018,5,14,12,45,875.5,144.0,4.5,19.2,960.0,910.95,695.34
2018,5,14,13,0,872.0,144.0,4.6,19.2,949.0,934.13,712.41
2018,5,14,13,15,869.0,142.5,4.65,19.05,932.0,953.47,726.98
2018,5,14,13,30,866.0,141.0,4.7,18.9,915.0,969.78,739.6
2018,5,14,13,45,861.5,139.0,4.75,18.75,891.0,981.06,748.9
2018,5,14,14,0,857.0,137.0,4.8,18.6,867.0,989.14,756.18
2018,5,14,14,15,849.5,134.0,4.8,18.4,835.5,1001.03,766.02
2018,5,14,14,30,842.0,131.0,4.8,18.2,804.0,998.79,766.2
2018,5,14,14,45,832.0,128.5,4.85,17.95,767.5,991.33,763.56
2018,5,14,15,0,822.0,126.0,4.9,17.7,731.0,980.68,758.84
2018,5,14,15,15,807.5,123.5,4.9,17.7,689.0,962.49,747.77
2018,5,14,15,30,793.0,121.0,4.9,17.7,647.0,941.4,734.75
2018,5,14,15,45,776.0,116.5,4.85,17.05,601.0,912.82,717.86
2018,5,14,16,0,759.0,112.0,4.8,16.4,555.0,881.74,699.04
2018,5,14,16,15,737.0,107.5,4.7,15.95,506.5,849.44,678.28
2018,5,14,16,30,715.0,103.0,4.6,15.5,458.0,809.91,651.89
2018,5,14,16,45,684.0,97.5,4.55,15.1,407.0,759.61,617.13
2018,5,14,17,0,653.0,92.0,4.5,14.7,356.0,708.58,581.02
2018,5,14,17,15,609.5,85.5,4.4,14.15,305.0,645.52,534.54
2018,5,14,17,30,566.0,79.0,4.3,13.6,254.0,583.22,487.08
2018,5,14,17,45,504.5,71.0,4.2,13.1,205.5,506.56,426.0
2018,5,14,18,0,443.0,63.0,4.1,12.6,157.0,432.71,363.9
2018,5,14,18,15,348.5,52.5,3.9,12.2,114.0,335.72,279.67
2018,5,14,18,30,254.0,42.0,3.7,11.8,71.0,251.14,201.96
2018,5,14,18,45,146.5,26.5,3.5,11.35,41.5,149.39,77.36
2018,5,14,19,0,39.0,11.0,3.3,10.9,12.0,31.3,0.0
2018,5,14,19,15,19.5,5.5,3.3,10.75,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.75,9.6,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.8,9.7,1.0,0.91,0.0
2018,5,15,5,15,0.0,4.0,2.0,10.15,4.0,3.5,0.0
2018,5,15,5,30,0.0,7.0,2.2,10.6,7.0,6.14,0.0
2018,5,15,5,45,0.0,11.5,2.45,11.05,11.5,10.09,3.25
2018,5,15,6,0,0.0,16.0,2.7,11.5,16.0,14.06,6.97
2018,5,15,6,15,0.0,21.5,2.65,11.9,21.5,18.91,11.44
2018,5,15,6,30,0.0,27.0,2.6,12.3,27.0,23.76,15.86
2018,5,15,6,45,0.0,47.0,2.6,12.65,47.0,41.46,31.77
2018,5,15,7,0,0.0,67.0,2.6,13.0,67.0,59.22,47.5
2018,5,15,7,15,1.0,90.0,2.5,13.4,90.5,78.75,64.55
2018,5,15,7,30,2.0,113.0,2.4,13.8,114.0,97.47,80.62
2018,5,15,7,45,8.0,146.0,2.35,14.2,150.5,123.39,102.67
2018,5,15,8,0,14.0,179.0,2.3,14.6,187.0,148.54,123.68
2018,5,15,8,15,22.5,202.0,2.3,15.05,216.0,167.93,132.77
2018,5,15,8,30,31.0,225.0,2.3,15.5,245.0,178.63,140.0
2018,5,15,8,45,44.5,249.0,2.3,15.9,280.0,201.78,157.19
2018,5,15,9,0,58.0,273.0,2.3,16.3,315.0,226.8,175.94
2018,5,15,9,15,47.5,282.5,2.35,16.7,318.0,237.29,184.23
2018,5,15,9,30,37.0,292.0,2.4,17.1,321.0,246.64,191.53
2018,5,15,9,45,37.0,310.5,2.5,17.5,340.5,265.41,205.81
2018,5,15,10,0,37.0,329.0,2.6,17.9,360.0,284.52,220.21
2018,5,15,10,15,85.5,373.0,2.7,18.2,448.0,346.29,266.99
2018,5,15,10,30,134.0,417.0,2.8,18.5,536.0,407.5,312.97
2018,5,15,10,45,216.5,416.5,2.95,18.85,613.0,467.19,358.06
2018,5,15,11,0,299.0,416.0,3.1,19.2,690.0,529.7,405.21
2018,5,15,11,15,526.0,310.0,3.25,19.35,800.5,613.86,471.14
2018,5,15,11,30,753.0,204.0,3.4,19.5,911.0,711.29,546.38
2018,5,15,11,45,822.0,169.5,3.5,19.7,944.5,768.36,589.0
2018,5,15,12,0,891.0,135.0,3.6,19.9,978.0,822.44,627.48
2018,5,15,12,15,890.5,134.5,3.75,19.95,975.0,855.56,650.86
2018,5,15,12,30,890.0,134.0,3.9,20.0,972.0,886.31,672.74
2018,5,15,12,45,888.5,133.0,4.05,20.05,962.0,913.19,691.99
2018,5,15,13,0,887.0,132.0,4.2,20.1,952.0,937.31,709.43
2018,5,15,13,15,883.0,131.0,4.3,20.0,934.5,956.23,723.54
2018,5,15,13,30,879.0,130.0,4.4,19.9,917.0,972.07,735.68
2018,5,15,13,45,873.5,128.0,4.5,19.75,892.0,982.32,744.65
2018,5,15,14,0,868.0,126.0,4.6,19.6,867.0,989.31,751.58
2018,5,15,14,15,860.5,124.5,4.65,19.3,836.5,991.61,755.48
2018,5,15,14,30,853.0,123.0,4.7,19.0,806.0,990.67,757.33
2018,5,15,14,45,842.5,120.5,4.75,18.7,769.0,982.48,754.31
2018,5,15,15,0,832.0,118.0,4.8,18.4,732.0,982.03,756.89
2018,5,15,15,15,818.0,115.5,4.8,18.4,690.0,964.21,746.07
2018,5,15,15,30,804.0,113.0,4.8,18.4,648.0,943.47,733.37
2018,5,15,15,45,786.0,110.0,4.8,17.5,602.0,915.5,718.07
2018,5,15,16,0,768.0,107.0,4.8,16.6,556.0,885.07,700.82
2018,5,15,16,15,745.5,103.0,4.75,16.1,507.5,846.99,676.28
2018,5,15,16,30,723.0,99.0,4.7,15.6,459.0,812.64,654.2
2018,5,15,16,45,693.0,93.5,4.65,15.1,408.5,763.01,620.15
2018,5,15,17,0,663.0,88.0,4.6,14.6,358.0,712.62,584.73
2018,5,15,17,15,622.0,82.0,4.45,14.2,307.5,652.01,539.64
2018,5,15,17,30,581.0,76.0,4.3,13.8,257.0,592.01,493.64
2018,5,15,17,45,523.5,68.0,4.2,13.4,208.5,517.96,434.71
2018,5,15,18,0,466.0,60.0,4.1,13.0,160.0,446.56,375.05
2018,5,15,18,15,379.0,50.5,3.9,12.7,117.5,356.43,296.58
2018,5,15,18,30,292.0,41.0,3.7,12.4,75.0,273.53,220.5
2018,5,15,18,45,173.5,26.5,3.55,12.1,44.0,166.28,93.98
2018,5,15,19,0,55.0,12.0,3.4,11.8,13.0,41.01,0.0
2018,5,15,19,15,27.5,6.0,3.25,11.65,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,16,4,45,15.0,3.5,1.95,9.5,3.5,0.0,0.0
2018,5,16,5,0,30.0,7.0,2.0,9.7,7.0,6.37,0.0
2018,5,16,5,15,74.0,19.5,2.25,10.25,25.0,15.85,0.0
2018,5,16,5,30,118.0,32.0,2.5,10.8,43.0,25.77,15.35
2018,5,16,5,45,219.5,47.0,2.75,11.35,83.0,36.07,26.09
2018,5,16,6,0,321.0,62.0,3.0,11.9,123.0,46.94,36.3
2018,5,16,6,15,269.5,82.0,3.0,12.3,143.5,60.55,48.77
2018,5,16,6,30,218.0,102.0,3.0,12.7,164.0,76.65,63.2
2018,5,16,6,45,251.0,116.5,3.0,13.1,202.0,86.38,71.72
2018,5,16,7,0,284.0,131.0,3.0,13.5,240.0,95.77,79.73
2018,5,16,7,15,197.5,159.0,3.0,13.9,240.0,119.21,99.89
2018,5,16,7,30,111.0,187.0,3.0,14.3,240.0,136.02,113.95
2018,5,16,7,45,140.0,213.0,2.95,14.7,287.0,151.9,127.0
2018,5,16,8,0,169.0,239.0,2.9,15.1,334.0,167.15,139.34
2018,5,16,8,15,210.5,245.5,2.95,15.45,374.5,184.27,140.84
2018,5,16,8,30,252.0,252.0,3.0,15.8,415.0,197.48,145.97
2018,5,16,8,45,225.5,280.5,3.0,16.2,433.5,229.68,171.47
2018,5,16,9,0,199.0,309.0,3.0,16.6,452.0,270.68,204.93
2018,5,16,9,15,225.5,296.5,3.05,16.85,467.0,274.77,207.98
2018,5,16,9,30,252.0,284.0,3.1,17.1,482.0,291.71,221.86
2018,5,16,9,45,164.0,322.0,3.2,17.4,453.0,313.31,241.32
2018,5,16,10,0,76.0,360.0,3.3,17.7,424.0,324.15,250.88
2018,5,16,10,15,142.0,384.5,3.35,17.85,508.5,374.96,289.6
2018,5,16,10,30,208.0,409.0,3.4,18.0,593.0,440.72,339.58
2018,5,16,10,45,475.0,314.0,3.45,18.2,747.0,526.82,406.76
2018,5,16,11,0,742.0,219.0,3.5,18.4,901.0,642.46,495.75
2018,5,16,11,15,823.0,178.5,3.45,18.5,944.5,701.29,540.53
2018,5,16,11,30,904.0,138.0,3.4,18.6,988.0,760.74,585.53
2018,5,16,11,45,857.0,161.5,3.35,18.7,970.5,788.39,604.83
2018,5,16,12,0,810.0,185.0,3.3,18.8,953.0,808.69,618.67
2018,5,16,12,15,794.5,192.0,3.35,18.85,943.5,835.39,637.47
2018,5,16,12,30,779.0,199.0,3.4,18.9,934.0,859.16,654.11
2018,5,16,12,45,796.5,189.5,3.45,19.0,934.0,893.92,678.26
2018,5,16,13,0,814.0,180.0,3.5,19.1,934.0,926.76,700.94
2018,5,16,13,15,799.5,184.5,3.55,19.05,913.5,941.18,711.47
2018,5,16,13,30,785.0,189.0,3.6,19.0,893.0,952.33,720.03
2018,5,16,13,45,831.0,161.5,3.65,19.0,888.5,986.73,744.44
2018,5,16,14,0,877.0,134.0,3.7,19.0,884.0,1006.91,759.06
2018,5,16,14,15,870.5,131.5,3.75,18.85,853.0,1009.39,762.41
2018,5,16,14,30,864.0,129.0,3.8,18.7,822.0,1008.58,763.83
2018,5,16,14,45,821.0,138.5,3.85,18.55,772.5,992.74,755.16
2018,5,16,15,0,778.0,148.0,3.9,18.4,723.0,962.55,736.74
2018,5,16,15,15,791.5,134.0,3.9,18.4,690.0,959.73,736.68
2018,5,16,15,30,805.0,120.0,3.9,18.4,657.0,953.21,733.98
2018,5,16,15,45,796.0,113.5,3.95,17.9,613.0,929.92,721.35
2018,5,16,16,0,787.0,107.0,4.0,17.4,569.0,903.82,706.75
2018,5,16,16,15,766.0,102.0,4.0,17.0,519.5,865.61,682.74
2018,5,16,16,30,745.0,97.0,4.0,16.6,470.0,825.44,656.98
2018,5,16,16,45,715.0,92.0,4.0,16.2,418.5,781.2,627.67
2018,5,16,17,0,685.0,87.0,4.0,15.8,367.0,730.85,593.01
2018,5,16,17,15,645.0,80.5,3.95,15.35,315.5,669.74,548.96
2018,5,16,17,30,605.0,74.0,3.9,14.9,264.0,609.16,503.77
2018,5,16,17,45,548.5,66.5,3.85,14.4,215.0,535.67,446.42
2018,5,16,18,0,492.0,59.0,3.8,13.9,166.0,464.72,388.34
2018,5,16,18,15,405.0,50.0,3.55,13.4,122.5,374.16,310.29
2018,5,16,18,30,318.0,41.0,3.3,12.9,79.0,289.36,233.38
2018,5,16,18,45,199.5,27.5,3.05,12.4,47.5,184.43,111.39
2018,5,16,19,0,81.0,14.0,2.8,11.9,16.0,57.16,0.0
2018,5,16,19,15,40.5,7.0,2.7,11.7,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,17,4,45,15.5,3.5,1.6,9.65,3.5,0.0,0.0
2018,5,17,5,0,31.0,7.0,1.7,9.9,7.0,6.37,0.0
2018,5,17,5,15,127.5,21.5,2.0,10.45,32.0,17.04,0.0
2018,5,17,5,30,224.0,36.0,2.3,11.0,57.0,28.19,17.53
2018,5,17,5,45,320.5,46.5,2.6,11.55,97.0,35.9,25.96
2018,5,17,6,0,417.0,57.0,2.9,12.1,137.0,44.85,34.44
2018,5,17,6,15,304.5,72.5,2.95,12.55,140.0,53.58,42.5
2018,5,17,6,30,192.0,88.0,3.0,13.0,143.0,66.94,54.49
2018,5,17,6,45,183.5,112.0,3.0,13.5,173.0,82.96,68.59
2018,5,17,7,0,175.0,136.0,3.0,14.0,203.0,103.92,86.74
2018,5,17,7,15,162.5,163.5,3.0,14.45,233.0,121.7,101.82
2018,5,17,7,30,150.0,191.0,3.0,14.9,263.0,138.72,115.99
2018,5,17,7,45,197.5,213.5,2.95,15.4,318.5,152.75,127.36
2018,5,17,8,0,245.0,236.0,2.9,15.9,374.0,155.31,128.84
2018,5,17,8,15,352.0,218.0,2.9,16.25,435.5,164.47,120.36
2018,5,17,8,30,459.0,200.0,2.9,16.6,497.0,176.67,120.2
2018,5,17,8,45,593.0,172.5,2.85,17.0,583.0,205.22,135.61
2018,5,17,9,0,727.0,145.0,2.8,17.4,669.0,249.88,167.56
2018,5,17,9,15,769.0,140.0,2.85,17.75,721.0,305.77,214.33
2018,5,17,9,30,811.0,135.0,2.9,18.1,773.0,359.07,259.76
2018,5,17,9,45,842.5,127.0,2.9,18.45,814.0,415.74,307.8
2018,5,17,10,0,874.0,119.0,2.9,18.8,855.0,468.72,352.34
2018,5,17,10,15,880.0,120.5,3.0,19.15,881.5,518.71,394.03
2018,5,17,10,30,886.0,122.0,3.1,19.5,908.0,568.22,434.22
2018,5,17,10,45,889.5,123.0,3.15,19.8,927.0,615.23,471.46
2018,5,17,11,0,893.0,124.0,3.2,20.1,946.0,661.15,506.9
2018,5,17,11,15,895.5,125.0,3.35,20.3,958.5,705.15,540.68
2018,5,17,11,30,898.0,126.0,3.5,20.5,971.0,747.65,572.73
2018,5,17,11,45,899.0,126.0,3.6,20.7,975.5,786.54,600.53
2018,5,17,12,0,900.0,126.0,3.7,20.9,980.0,823.48,626.08
2018,5,17,12,15,901.0,124.5,3.85,20.9,977.5,857.0,649.9
2018,5,17,12,30,902.0,123.0,4.0,20.9,975.0,888.17,672.13
2018,5,17,12,45,902.0,121.0,4.15,20.95,965.0,915.48,691.6
2018,5,17,13,0,902.0,119.0,4.3,21.0,955.0,940.03,709.26
2018,5,17,13,15,899.0,117.5,4.45,20.9,937.5,959.39,723.95
2018,5,17,13,30,896.0,116.0,4.6,20.8,920.0,975.63,737.08
2018,5,17,13,45,890.5,114.5,4.7,20.65,895.5,986.29,746.3
2018,5,17,14,0,885.0,113.0,4.8,20.5,871.0,993.68,753.45
2018,5,17,14,15,877.5,111.5,4.9,20.25,840.0,995.82,757.48
2018,5,17,14,30,870.0,110.0,5.0,20.0,809.0,994.68,759.42
2018,5,17,14,45,861.0,107.5,5.1,19.75,772.5,987.71,757.46
2018,5,17,15,0,852.0,105.0,5.2,19.5,736.0,977.57,753.41
2018,5,17,15,15,839.0,103.0,5.2,19.5,694.5,960.97,743.45
2018,5,17,15,30,826.0,101.0,5.2,19.5,653.0,951.84,738.91
2018,5,17,15,45,809.0,98.0,5.2,18.75,607.0,924.49,723.56
2018,5,17,16,0,792.0,95.0,5.2,18.0,561.0,894.64,706.34
2018,5,17,16,15,771.0,91.5,5.15,17.55,513.0,858.13,682.89
2018,5,17,16,30,750.0,88.0,5.1,17.1,465.0,819.71,657.72
2018,5,17,16,45,720.5,84.0,5.0,16.65,414.5,771.44,624.43
2018,5,17,17,0,691.0,80.0,4.9,16.2,364.0,727.25,593.57
2018,5,17,17,15,649.5,75.0,4.8,15.65,313.0,666.72,549.37
2018,5,17,17,30,608.0,70.0,4.7,15.1,262.0,606.86,504.26
2018,5,17,17,45,548.5,64.0,4.55,14.6,213.5,533.0,445.84
2018,5,17,18,0,489.0,58.0,4.4,14.1,165.0,461.88,387.11
2018,5,17,18,15,400.0,49.5,4.25,13.75,122.0,370.72,308.19
2018,5,17,18,30,311.0,41.0,4.1,13.4,79.0,285.51,230.95
2018,5,17,18,45,191.0,27.5,3.95,13.05,47.5,180.32,114.23
2018,5,17,19,0,71.0,14.0,3.8,12.7,16.0,51.76,0.0
2018,5,17,19,15,35.5,7.0,3.75,12.5,8.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,18,4,45,13.0,4.0,2.75,10.9,4.0,0.0,0.0
2018,5,18,5,0,26.0,8.0,2.8,11.0,8.0,7.28,0.0
2018,5,18,5,15,117.0,22.5,3.0,11.3,32.5,17.82,0.0
2018,5,18,5,30,208.0,37.0,3.2,11.6,57.0,28.92,18.26
2018,5,18,5,45,273.0,44.0,3.35,11.85,86.5,33.81,24.12
2018,5,18,6,0,338.0,51.0,3.5,12.1,116.0,38.61,28.89
2018,5,18,6,15,186.0,44.0,3.55,12.5,81.5,32.15,23.32
2018,5,18,6,30,34.0,37.0,3.6,12.9,47.0,31.74,22.98
2018,5,18,6,45,36.5,70.0,3.6,13.25,82.5,60.39,48.59
2018,5,18,7,0,39.0,103.0,3.6,13.6,118.0,85.53,70.69
2018,5,18,7,15,45.5,125.5,3.6,13.95,145.5,102.21,85.01
2018,5,18,7,30,52.0,148.0,3.6,14.3,173.0,118.41,98.71
2018,5,18,7,45,53.5,167.0,3.6,14.6,195.0,131.85,109.86
2018,5,18,8,0,55.0,186.0,3.6,14.9,217.0,144.95,120.59
2018,5,18,8,15,63.0,206.5,3.55,15.3,245.0,163.85,128.3
2018,5,18,8,30,71.0,227.0,3.5,15.7,273.0,184.82,143.44
2018,5,18,8,45,87.5,250.5,3.5,16.15,311.0,210.36,162.35
2018,5,18,9,0,104.0,274.0,3.5,16.6,349.0,228.54,175.76
2018,5,18,9,15,97.0,284.0,3.5,16.95,357.0,243.25,187.68
2018,5,18,9,30,90.0,294.0,3.5,17.3,365.0,257.29,199.0
2018,5,18,9,45,296.0,275.5,3.5,17.7,523.0,321.03,245.5
2018,5,18,10,0,502.0,257.0,3.5,18.1,681.0,408.63,312.13
2018,5,18,10,15,556.0,261.0,3.5,18.45,744.0,465.18,356.71
2018,5,18,10,30,610.0,265.0,3.5,18.8,807.0,529.59,406.65
2018,5,18,10,45,637.5,256.0,3.55,19.1,833.5,573.35,440.91
2018,5,18,11,0,665.0,247.0,3.6,19.4,860.0,618.67,475.83
2018,5,18,11,15,719.5,221.5,3.7,19.6,892.5,669.68,515.1
2018,5,18,11,30,774.0,196.0,3.8,19.8,925.0,721.79,554.73
2018,5,18,11,45,802.0,178.0,3.85,20.0,937.0,763.03,585.58
2018,5,18,12,0,830.0,160.0,3.9,20.2,949.0,803.82,614.96
2018,5,18,12,15,841.0,160.0,4.05,20.2,957.5,846.18,645.14
2018,5,18,12,30,852.0,160.0,4.2,20.2,966.0,887.05,674.16
2018,5,18,12,45,848.0,160.5,4.3,20.2,955.5,913.39,692.87
2018,5,18,13,0,844.0,161.0,4.4,20.2,945.0,936.94,709.78
2018,5,18,13,15,741.0,217.5,4.45,20.05,896.5,926.66,703.81
2018,5,18,13,30,638.0,274.0,4.5,19.9,848.0,904.49,688.21
2018,5,18,13,45,649.0,261.0,4.6,19.75,831.0,919.31,701.17
2018,5,18,14,0,660.0,248.0,4.7,19.6,814.0,931.41,712.12
2018,5,18,14,15,629.5,250.5,4.7,19.3,774.5,915.21,702.04
2018,5,18,14,30,599.0,253.0,4.7,19.0,735.0,895.83,689.9
2018,5,18,14,45,693.0,197.5,4.75,18.75,730.5,937.93,723.44
2018,5,18,15,0,787.0,142.0,4.8,18.5,726.0,966.0,745.44
2018,5,18,15,15,757.5,141.5,4.8,18.5,677.5,935.39,725.31
2018,5,18,15,30,728.0,141.0,4.8,18.5,629.0,909.15,708.63
2018,5,18,15,45,730.5,128.5,4.85,17.75,589.0,890.95,700.03
2018,5,18,16,0,733.0,116.0,4.9,17.0,549.0,869.58,689.01
2018,5,18,16,15,722.0,109.0,4.9,16.5,505.0,839.48,670.46
2018,5,18,16,30,711.0,102.0,4.9,16.0,461.0,807.18,650.05
2018,5,18,16,45,679.0,97.0,4.9,15.5,410.0,756.71,615.5
2018,5,18,17,0,647.0,92.0,4.9,15.0,359.0,705.61,579.64
2018,5,18,17,15,619.5,84.5,4.85,14.5,312.0,654.76,542.68
2018,5,18,17,30,592.0,77.0,4.8,14.0,265.0,603.7,504.23
2018,5,18,17,45,532.5,69.5,4.7,13.55,216.0,528.24,444.24
2018,5,18,18,0,473.0,62.0,4.6,13.1,167.0,455.51,383.69
2018,5,18,18,15,366.5,52.0,4.45,12.75,121.0,350.97,293.36
2018,5,18,18,30,260.0,42.0,4.3,12.4,75.0,254.28,206.83
2018,5,18,18,45,165.5,29.0,4.15,12.1,46.5,168.75,111.29
2018,5,18,19,0,71.0,16.0,4.0,11.8,18.0,53.67,0.0
2018,5,18,19,15,35.5,8.0,4.0,11.65,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.25,10.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,19,4,45,2.5,1.5,4.2,10.75,1.5,0.0,0.0
2018,5,19,5,0,5.0,3.0,4.2,10.8,3.0,2.73,0.0
2018,5,19,5,15,47.0,13.0,4.25,10.95,17.5,10.86,0.0
2018,5,19,5,30,89.0,23.0,4.3,11.1,32.0,18.94,10.15
2018,5,19,5,45,91.5,27.0,4.4,11.25,40.5,22.13,13.91
2018,5,19,6,0,94.0,31.0,4.5,11.4,49.0,25.19,16.97
2018,5,19,6,15,81.0,37.0,4.55,11.6,56.0,29.59,21.1
2018,5,19,6,30,68.0,43.0,4.6,11.8,63.0,33.8,24.95
2018,5,19,6,45,69.5,67.5,4.65,12.05,91.5,55.66,44.58
2018,5,19,7,0,71.0,92.0,4.7,12.3,120.0,73.65,60.48
2018,5,19,7,15,109.0,131.0,4.7,12.7,180.5,100.82,84.24
2018,5,19,7,30,147.0,170.0,4.7,13.1,241.0,126.23,106.07
2018,5,19,7,45,270.0,170.5,4.75,13.55,317.5,118.07,98.39
2018,5,19,8,0,393.0,171.0,4.8,14.0,394.0,106.93,88.24
2018,5,19,8,15,415.0,187.5,4.85,14.35,441.0,139.57,98.71
2018,5,19,8,30,437.0,204.0,4.9,14.7,488.0,178.68,123.78
2018,5,19,8,45,453.0,217.0,4.9,15.05,529.0,217.39,153.09
2018,5,19,9,0,469.0,230.0,4.9,15.4,570.0,258.21,186.5
2018,5,19,9,15,480.0,241.0,4.95,15.7,605.0,298.33,220.7
2018,5,19,9,30,491.0,252.0,5.0,16.0,640.0,339.81,256.25
2018,5,19,9,45,538.5,254.0,5.05,16.3,695.5,389.89,297.7
2018,5,19,10,0,586.0,256.0,5.1,16.6,751.0,441.81,340.49
2018,5,19,10,15,678.5,225.0,5.15,16.8,815.5,497.24,385.88
2018,5,19,10,30,771.0,194.0,5.2,17.0,880.0,563.34,439.29
2018,5,19,10,45,769.5,195.0,5.25,17.25,892.5,603.88,472.4
2018,5,19,11,0,768.0,196.0,5.3,17.5,905.0,643.2,503.89
2018,5,19,11,15,803.5,181.0,5.4,17.55,931.0,692.8,543.43
2018,5,19,11,30,839.0,166.0,5.5,17.6,957.0,743.46,583.22
2018,5,19,11,45,865.0,156.0,5.55,17.7,975.5,787.18,617.03
2018,5,19,12,0,891.0,146.0,5.6,17.8,994.0,834.72,651.39
2018,5,19,12,15,889.5,147.5,5.65,17.75,992.0,868.79,676.2
2018,5,19,12,30,888.0,149.0,5.7,17.7,990.0,900.54,699.38
2018,5,19,12,45,884.0,149.5,5.7,17.65,979.0,926.71,718.33
2018,5,19,13,0,880.0,150.0,5.7,17.6,968.0,950.09,735.35
2018,5,19,13,15,875.0,149.5,5.75,17.5,950.0,968.71,749.53
2018,5,19,13,30,870.0,149.0,5.8,17.4,932.0,984.25,761.69
2018,5,19,13,45,862.5,148.5,5.8,17.25,907.0,1005.41,777.79
2018,5,19,14,0,855.0,148.0,5.8,17.1,882.0,1012.61,784.14
2018,5,19,14,15,847.0,145.5,5.8,16.95,851.0,1013.88,786.53
2018,5,19,14,30,839.0,143.0,5.8,16.8,820.0,1011.82,786.75
2018,5,19,14,45,827.5,141.0,5.75,16.6,783.0,1003.54,782.53
2018,5,19,15,0,816.0,139.0,5.7,16.4,746.0,992.08,776.21
2018,5,19,15,15,778.0,143.0,5.7,16.4,695.0,957.85,753.37
2018,5,19,15,30,740.0,147.0,5.7,16.4,644.0,928.54,734.13
2018,5,19,15,45,710.0,144.0,5.65,15.85,594.0,890.13,709.33
2018,5,19,16,0,680.0,141.0,5.6,15.3,544.0,849.76,682.82
2018,5,19,16,15,667.5,131.5,5.55,14.95,499.0,816.5,660.82
2018,5,19,16,30,655.0,122.0,5.5,14.6,454.0,781.17,636.93
2018,5,19,16,45,625.5,117.5,5.45,14.2,407.0,734.74,604.22
2018,5,19,17,0,596.0,113.0,5.4,13.8,360.0,687.43,570.14
2018,5,19,17,15,544.5,106.0,5.3,13.3,308.5,618.25,517.8
2018,5,19,17,30,493.0,99.0,5.2,12.8,257.0,546.08,461.44
2018,5,19,17,45,320.5,71.0,5.1,12.35,166.5,361.01,307.96
2018,5,19,18,0,148.0,43.0,5.0,11.9,76.0,184.57,156.14
2018,5,19,18,15,106.0,32.5,4.85,11.6,53.0,121.64,100.63
2018,5,19,18,30,64.0,22.0,4.7,11.3,30.0,77.3,60.29
2018,5,19,18,45,34.0,13.5,4.55,10.95,17.5,45.34,27.15
2018,5,19,19,0,4.0,5.0,4.4,10.6,5.0,6.76,0.0
2018,5,19,19,15,2.0,2.5,4.35,10.6,2.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,4,45,1.0,1.0,3.85,10.55,1.0,0.0,0.0
2018,5,20,5,0,2.0,2.0,3.9,10.6,2.0,1.82,0.0
2018,5,20,5,15,13.0,6.5,3.95,10.7,7.5,5.92,0.0
2018,5,20,5,30,24.0,11.0,4.0,10.8,13.0,9.25,2.12
2018,5,20,5,45,16.5,10.0,4.05,10.9,12.0,9.06,2.38
2018,5,20,6,0,9.0,9.0,4.1,11.0,11.0,8.13,1.66
2018,5,20,6,15,4.5,16.0,4.1,11.15,17.0,14.37,7.38
2018,5,20,6,30,0.0,23.0,4.1,11.3,23.0,20.23,12.73
2018,5,20,6,45,1.0,50.0,4.1,11.5,50.5,44.13,34.3
2018,5,20,7,0,2.0,77.0,4.1,11.7,78.0,67.88,55.47
2018,5,20,7,15,5.0,117.0,4.1,11.85,119.5,99.93,83.7
2018,5,20,7,30,8.0,157.0,4.1,12.0,161.0,130.49,110.18
2018,5,20,7,45,8.5,165.0,4.05,12.2,169.5,137.5,115.78
2018,5,20,8,0,9.0,173.0,4.0,12.4,178.0,144.38,121.25
2018,5,20,8,15,36.0,203.0,4.0,12.45,226.0,160.45,127.64
2018,5,20,8,30,63.0,233.0,4.0,12.5,274.0,188.31,148.41
2018,5,20,8,45,70.0,272.0,4.0,12.55,320.5,222.13,174.95
2018,5,20,9,0,77.0,311.0,4.0,12.6,367.0,257.3,202.69
2018,5,20,9,15,102.0,339.5,4.0,12.7,417.5,291.93,229.4
2018,5,20,9,30,127.0,368.0,4.0,12.8,468.0,320.01,251.17
2018,5,20,9,45,141.0,377.5,4.05,12.9,493.0,344.44,270.61
2018,5,20,10,0,155.0,387.0,4.1,13.0,518.0,370.33,291.24
2018,5,20,10,15,240.5,368.0,4.15,13.25,578.5,403.27,317.23
2018,5,20,10,30,326.0,349.0,4.2,13.5,639.0,452.44,356.29
2018,5,20,10,45,457.0,308.0,4.25,13.8,724.5,513.97,405.4
2018,5,20,11,0,588.0,267.0,4.3,14.1,810.0,587.8,463.78
2018,5,20,11,15,591.5,273.0,4.35,14.5,825.5,627.36,494.03
2018,5,20,11,30,595.0,279.0,4.4,14.9,841.0,666.47,523.53
2018,5,20,11,45,693.0,235.0,4.45,15.35,893.0,733.69,575.12
2018,5,20,12,0,791.0,191.0,4.5,15.8,945.0,801.52,626.42
2018,5,20,12,15,731.0,234.5,4.55,16.1,929.5,827.86,643.63
2018,5,20,12,30,671.0,278.0,4.6,16.4,914.0,846.08,655.0
2018,5,20,12,45,622.5,308.0,4.65,16.7,893.0,857.13,661.6
2018,5,20,13,0,574.0,338.0,4.7,17.0,872.0,865.81,666.39
2018,5,20,13,15,555.0,335.5,4.8,16.9,844.0,866.42,668.1
2018,5,20,13,30,536.0,333.0,4.9,16.8,816.0,864.02,667.73
2018,5,20,13,45,504.0,333.5,4.95,16.7,778.0,849.13,657.85
2018,5,20,14,0,472.0,334.0,5.0,16.6,740.0,831.25,645.83
2018,5,20,14,15,549.5,285.0,5.05,16.15,741.5,868.1,677.63
2018,5,20,14,30,627.0,236.0,5.1,15.7,743.0,907.34,710.9
2018,5,20,14,45,590.5,237.5,5.15,15.25,697.5,878.17,691.71
2018,5,20,15,0,554.0,239.0,5.2,14.8,652.0,841.36,667.25
2018,5,20,15,15,516.5,234.0,5.2,14.8,602.0,800.05,637.82
2018,5,20,15,30,479.0,229.0,5.2,14.8,552.0,757.08,606.86
2018,5,20,15,45,508.5,203.5,5.2,13.9,525.0,754.59,610.13
2018,5,20,16,0,538.0,178.0,5.2,13.0,498.0,748.53,610.58
2018,5,20,16,15,420.5,185.0,5.1,12.7,422.0,639.51,526.04
2018,5,20,16,30,303.0,192.0,5.0,12.4,346.0,515.32,427.91
2018,5,20,16,45,227.0,176.5,4.95,12.15,285.0,424.82,355.34
2018,5,20,17,0,151.0,161.0,4.9,11.9,224.0,320.57,269.58
2018,5,20,17,15,162.0,141.0,4.75,11.75,200.5,304.45,257.6
2018,5,20,17,30,173.0,121.0,4.6,11.6,177.0,286.82,243.7
2018,5,20,17,45,173.0,101.0,4.45,11.45,148.5,273.7,232.43
2018,5,20,18,0,173.0,81.0,4.3,11.3,120.0,244.21,206.76
2018,5,20,18,15,150.0,63.5,4.15,11.25,91.0,201.91,168.66
2018,5,20,18,30,127.0,46.0,4.0,11.2,62.0,160.78,130.35
2018,5,20,18,45,73.5,30.0,3.9,11.15,38.5,103.73,70.65
2018,5,20,19,0,20.0,14.0,3.8,11.1,15.0,23.8,0.0
2018,5,20,19,15,10.0,7.0,3.7,11.05,7.5,6.37,0.0
2018,5,20,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,21,4,45,8.0,4.0,1.65,10.4,4.0,0.0,0.0
2018,5,21,5,0,16.0,8.0,1.7,10.5,8.0,7.28,0.0
2018,5,21,5,15,86.5,25.5,1.75,10.75,33.5,20.46,0.0
2018,5,21,5,30,157.0,43.0,1.8,11.0,59.0,33.97,23.02
2018,5,21,5,45,246.5,57.5,1.9,11.2,99.0,44.1,33.37
2018,5,21,6,0,336.0,72.0,2.0,11.4,139.0,54.36,43.11
2018,5,21,6,15,403.5,83.0,1.95,11.75,186.0,61.6,49.86
2018,5,21,6,30,471.0,94.0,1.9,12.1,233.0,68.59,56.16
2018,5,21,6,45,520.5,101.5,1.85,12.45,282.5,72.74,59.73
2018,5,21,7,0,570.0,109.0,1.8,12.8,332.0,77.09,63.37
2018,5,21,7,15,607.5,115.0,1.8,13.35,382.5,78.64,64.39
2018,5,21,7,30,645.0,121.0,1.8,13.9,433.0,80.09,65.3
2018,5,21,7,45,674.5,126.0,1.75,14.4,483.0,80.64,65.41
2018,5,21,8,0,704.0,131.0,1.7,14.9,533.0,81.09,65.44
2018,5,21,8,15,726.5,134.5,1.7,15.5,580.0,121.9,73.57
2018,5,21,8,30,749.0,138.0,1.7,16.1,627.0,168.33,100.87
2018,5,21,8,45,767.0,140.5,1.7,16.7,670.0,223.51,142.52
2018,5,21,9,0,785.0,143.0,1.7,17.3,713.0,272.68,182.94
2018,5,21,9,15,803.5,141.5,1.8,17.8,752.0,320.96,224.41
2018,5,21,9,30,822.0,140.0,1.9,18.3,791.0,371.01,267.56
2018,5,21,9,45,840.0,136.5,2.0,18.85,825.5,420.89,310.1
2018,5,21,10,0,858.0,133.0,2.1,19.4,860.0,476.43,355.9
2018,5,21,10,15,864.5,134.5,2.2,19.8,886.5,525.78,396.31
2018,5,21,10,30,871.0,136.0,2.3,20.2,913.0,574.73,435.33
2018,5,21,10,45,876.0,137.0,2.45,20.6,933.0,621.85,472.18
2018,5,21,11,0,881.0,138.0,2.6,21.0,953.0,668.05,507.47
2018,5,21,11,15,883.5,138.5,2.7,21.3,965.0,711.11,539.7
2018,5,21,11,30,886.0,139.0,2.8,21.6,977.0,752.7,570.24
2018,5,21,11,45,886.5,139.5,2.95,21.9,981.5,791.19,597.64
2018,5,21,12,0,887.0,140.0,3.1,22.2,986.0,827.78,622.66
2018,5,21,12,15,884.0,141.5,3.25,22.25,982.5,860.29,645.44
2018,5,21,12,30,881.0,143.0,3.4,22.3,979.0,890.41,666.61
2018,5,21,12,45,875.5,144.0,3.55,22.4,967.5,915.33,684.17
2018,5,21,13,0,870.0,145.0,3.7,22.5,956.0,937.43,699.91
2018,5,21,13,15,865.0,144.5,3.85,22.4,938.0,955.67,713.7
2018,5,21,13,30,860.0,144.0,4.0,22.3,920.0,970.89,725.6
2018,5,21,13,45,854.0,141.5,4.2,22.2,895.0,980.09,733.88
2018,5,21,14,0,848.0,139.0,4.4,22.1,870.0,986.09,740.15
2018,5,21,14,15,839.5,136.5,4.5,21.85,838.5,997.63,750.36
2018,5,21,14,30,831.0,134.0,4.6,21.6,807.0,994.88,751.2
2018,5,21,14,45,820.5,131.5,4.7,21.3,770.5,986.92,748.84
2018,5,21,15,0,810.0,129.0,4.8,21.0,734.0,975.82,744.42
2018,5,21,15,15,795.5,126.5,4.8,21.0,692.5,957.72,733.54
2018,5,21,15,30,781.0,124.0,4.8,21.0,651.0,936.77,720.78
2018,5,21,15,45,763.5,120.0,4.95,20.05,605.5,908.49,706.55
2018,5,21,16,0,746.0,116.0,5.1,19.1,560.0,883.46,694.35
2018,5,21,16,15,722.5,111.0,5.1,18.45,511.0,843.95,669.53
2018,5,21,16,30,699.0,106.0,5.1,17.8,462.0,802.77,643.08
2018,5,21,16,45,668.5,100.5,5.1,17.2,412.0,753.31,609.67
2018,5,21,17,0,638.0,95.0,5.1,16.6,362.0,703.15,574.86
2018,5,21,17,15,595.0,89.0,5.05,15.85,312.0,641.5,530.14
2018,5,21,17,30,552.0,83.0,5.0,15.1,262.0,580.59,484.43
2018,5,21,17,45,491.0,76.0,4.95,14.4,214.5,505.71,425.45
2018,5,21,18,0,430.0,69.0,4.9,13.7,167.0,429.76,362.33
2018,5,21,18,15,343.5,58.0,4.85,13.25,124.0,341.24,285.68
2018,5,21,18,30,257.0,47.0,4.8,12.8,81.0,259.99,212.6
2018,5,21,18,45,158.5,32.0,4.75,12.35,50.0,172.71,123.23
2018,5,21,19,0,60.0,17.0,4.7,11.9,19.0,48.74,0.0
2018,5,21,19,15,30.0,8.5,4.65,11.75,9.5,7.73,0.0
2018,5,21,19,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,4,45,14.5,4.5,3.15,10.75,4.5,0.0,0.0
2018,5,22,5,0,29.0,9.0,3.2,10.8,9.0,8.19,0.0
2018,5,22,5,15,118.0,24.5,3.25,11.0,35.5,19.34,0.22
2018,5,22,5,30,207.0,40.0,3.3,11.2,62.0,31.17,20.73
2018,5,22,5,45,269.5,46.5,3.4,11.35,91.0,35.61,25.87
2018,5,22,6,0,332.0,53.0,3.5,11.5,120.0,39.96,30.24
2018,5,22,6,15,191.0,40.5,3.45,11.75,81.5,29.55,21.07
2018,5,22,6,30,50.0,28.0,3.4,12.0,43.0,22.28,14.54
2018,5,22,6,45,45.0,53.0,3.4,12.2,68.5,44.43,34.47
2018,5,22,7,0,40.0,78.0,3.4,12.4,94.0,67.03,54.55
2018,5,22,7,15,51.5,98.5,3.4,12.7,122.0,83.01,68.45
2018,5,22,7,30,63.0,119.0,3.4,13.0,150.0,92.42,76.4
2018,5,22,7,45,64.5,132.5,3.4,13.25,167.0,101.4,83.89
2018,5,22,8,0,66.0,146.0,3.4,13.5,184.0,110.08,91.06
2018,5,22,8,15,70.5,167.5,3.5,14.0,211.0,130.29,100.98
2018,5,22,8,30,75.0,189.0,3.6,14.5,238.0,151.57,116.84
2018,5,22,8,45,106.5,219.5,3.65,15.0,294.0,184.36,141.38
2018,5,22,9,0,138.0,250.0,3.7,15.5,350.0,221.07,169.39
2018,5,22,9,15,144.5,268.0,3.8,15.85,378.0,246.27,189.55
2018,5,22,9,30,151.0,286.0,3.9,16.2,406.0,272.5,210.61
2018,5,22,9,45,134.0,298.5,4.0,16.55,408.0,286.85,222.65
2018,5,22,10,0,117.0,311.0,4.1,16.9,410.0,299.62,233.11
2018,5,22,10,15,117.5,327.0,4.2,17.15,429.0,321.96,250.72
2018,5,22,10,30,118.0,343.0,4.3,17.4,448.0,344.7,268.43
2018,5,22,10,45,111.5,354.0,4.35,17.65,455.0,359.88,280.06
2018,5,22,11,0,105.0,365.0,4.4,17.9,462.0,374.68,291.26
2018,5,22,11,15,163.0,349.0,4.5,17.95,502.0,410.19,319.76
2018,5,22,11,30,221.0,333.0,4.6,18.0,542.0,448.37,350.39
2018,5,22,11,45,352.0,308.0,4.65,18.1,643.0,542.46,424.26
2018,5,22,12,0,483.0,283.0,4.7,18.2,744.0,644.5,502.76
2018,5,22,12,15,489.5,290.0,4.75,18.15,756.0,679.97,529.22
2018,5,22,12,30,496.0,297.0,4.8,18.1,768.0,714.79,555.33
2018,5,22,12,45,517.0,279.0,4.8,18.05,765.5,737.99,573.5
2018,5,22,13,0,538.0,261.0,4.8,18.0,763.0,761.86,592.15
2018,5,22,13,15,599.0,239.0,4.85,17.9,788.5,816.85,634.32
2018,5,22,13,30,660.0,217.0,4.9,17.8,814.0,871.07,675.15
2018,5,22,13,45,671.0,208.5,4.9,17.7,801.0,889.42,688.84
2018,5,22,14,0,682.0,200.0,4.9,17.6,788.0,905.22,701.04
2018,5,22,14,15,676.5,195.0,4.9,17.4,761.0,905.75,702.82
2018,5,22,14,30,671.0,190.0,4.9,17.2,734.0,903.41,702.79
2018,5,22,14,45,664.5,184.0,4.85,17.05,702.0,896.16,698.92
2018,5,22,15,0,658.0,178.0,4.8,16.9,670.0,886.14,693.22
2018,5,22,15,15,686.0,158.5,4.8,16.9,646.0,892.31,699.25
2018,5,22,15,30,714.0,139.0,4.8,16.9,622.0,894.63,702.57
2018,5,22,15,45,605.0,155.0,4.75,16.4,544.5,801.88,637.7
2018,5,22,16,0,496.0,171.0,4.7,15.9,467.0,700.4,564.57
2018,5,22,16,15,525.0,156.0,4.65,15.5,445.5,703.49,570.29
2018,5,22,16,30,554.0,141.0,4.6,15.1,424.0,711.64,578.97
2018,5,22,16,45,573.5,122.5,4.55,14.75,388.5,695.44,568.94
2018,5,22,17,0,593.0,104.0,4.5,14.4,353.0,675.7,556.11
2018,5,22,17,15,539.0,97.5,4.4,13.95,301.0,605.42,503.25
2018,5,22,17,30,485.0,91.0,4.3,13.5,249.0,529.86,444.77
2018,5,22,17,45,421.5,79.0,4.2,13.05,199.0,450.39,380.56
2018,5,22,18,0,358.0,67.0,4.1,12.6,149.0,374.56,316.74
2018,5,22,18,15,234.5,50.5,3.95,12.25,99.0,254.74,213.54
2018,5,22,18,30,111.0,34.0,3.8,11.9,49.0,127.85,103.16
2018,5,22,18,45,70.0,22.5,3.65,11.55,30.5,85.49,59.85
2018,5,22,19,0,29.0,11.0,3.5,11.2,12.0,26.13,0.0
2018,5,22,19,15,14.5,5.5,3.45,11.1,6.0,12.43,0.0
2018,5,22,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,2.25,10.85,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,2.3,10.9,1.0,0.91,0.0
2018,5,23,5,15,0.0,3.5,2.4,11.05,3.5,3.07,0.0
2018,5,23,5,30,0.0,6.0,2.5,11.2,6.0,5.26,0.0
2018,5,23,5,45,0.0,9.5,2.65,11.4,9.5,8.34,1.75
2018,5,23,6,0,0.0,13.0,2.8,11.6,13.0,11.42,4.63
2018,5,23,6,15,0.0,17.5,2.8,11.8,17.5,15.38,8.28
2018,5,23,6,30,0.0,22.0,2.8,12.0,22.0,19.35,11.9
2018,5,23,6,45,0.0,35.5,2.85,12.25,35.5,31.28,22.64
2018,5,23,7,0,0.0,49.0,2.9,12.5,49.0,43.24,33.28
2018,5,23,7,15,0.0,65.0,2.95,12.8,65.0,57.45,45.77
2018,5,23,7,30,0.0,81.0,3.0,13.1,81.0,71.69,58.13
2018,5,23,7,45,0.0,91.0,3.1,13.4,91.0,80.41,65.49
2018,5,23,8,0,0.0,101.0,3.2,13.7,101.0,88.85,72.55
2018,5,23,8,15,0.0,111.0,3.3,14.1,111.0,97.34,75.96
2018,5,23,8,30,0.0,121.0,3.4,14.5,121.0,105.86,82.64
2018,5,23,8,45,0.5,131.0,3.5,14.95,131.5,114.5,89.33
2018,5,23,9,0,1.0,141.0,3.6,15.4,142.0,123.24,96.05
2018,5,23,9,15,2.5,154.0,3.7,15.8,156.0,134.84,105.05
2018,5,23,9,30,4.0,167.0,3.8,16.2,170.0,146.67,114.2
2018,5,23,9,45,5.5,176.0,3.95,16.65,180.5,155.39,120.81
2018,5,23,10,0,7.0,185.0,4.1,17.1,191.0,164.33,127.59
2018,5,23,10,15,9.5,210.0,4.15,17.4,218.5,187.44,145.65
2018,5,23,10,30,12.0,235.0,4.2,17.7,246.0,210.96,163.91
2018,5,23,10,45,12.5,242.0,4.3,17.95,253.5,218.54,169.61
2018,5,23,11,0,13.0,249.0,4.4,18.2,261.0,226.23,175.42
2018,5,23,11,15,11.0,224.0,4.45,18.3,234.5,204.68,158.42
2018,5,23,11,30,9.0,199.0,4.5,18.4,208.0,182.51,140.92
2018,5,23,11,45,10.5,218.0,4.55,18.5,228.0,201.2,155.62
2018,5,23,12,0,12.0,237.0,4.6,18.6,248.0,220.19,170.46
2018,5,23,12,15,16.0,281.0,4.6,18.6,296.0,263.87,204.55
2018,5,23,12,30,20.0,325.0,4.6,18.6,344.0,308.49,239.03
2018,5,23,12,45,32.5,357.0,4.6,18.6,387.5,358.7,277.85
2018,5,23,13,0,45.0,389.0,4.6,18.6,431.0,404.94,313.34
2018,5,23,13,15,75.0,411.5,4.6,18.5,480.0,459.96,356.03
2018,5,23,13,30,105.0,434.0,4.6,18.4,529.0,517.06,399.9
2018,5,23,13,45,238.0,381.5,4.6,18.3,589.5,627.33,486.54
2018,5,23,14,0,371.0,329.0,4.6,18.2,650.0,727.56,564.25
2018,5,23,14,15,631.0,219.0,4.6,18.05,741.0,886.23,686.24
2018,5,23,14,30,891.0,109.0,4.6,17.9,832.0,1017.4,778.51
2018,5,23,14,45,883.5,106.0,4.6,17.7,796.0,1011.43,775.37
2018,5,23,15,0,876.0,103.0,4.6,17.5,760.0,1002.19,771.12
2018,5,23,15,15,773.5,134.0,4.6,17.5,690.0,945.15,732.88
2018,5,23,15,30,671.0,165.0,4.6,17.5,620.0,882.96,690.74
2018,5,23,15,45,633.0,163.5,4.6,16.85,569.5,839.22,663.02
2018,5,23,16,0,595.0,162.0,4.6,16.2,519.0,793.85,633.47
2018,5,23,16,15,553.5,157.0,4.55,15.75,467.0,731.86,590.12
2018,5,23,16,30,512.0,152.0,4.5,15.3,415.0,678.5,552.54
2018,5,23,16,45,577.5,122.5,4.45,14.9,390.0,699.44,571.33
2018,5,23,17,0,643.0,93.0,4.4,14.5,365.0,705.9,578.6
2018,5,23,17,15,637.5,81.5,4.3,13.95,321.5,668.48,551.93
2018,5,23,17,30,632.0,70.0,4.2,13.4,278.0,629.26,523.16
2018,5,23,17,45,587.5,63.5,4.1,12.9,230.5,565.27,473.27
2018,5,23,18,0,543.0,57.0,4.0,12.4,183.0,502.95,422.7
2018,5,23,18,15,461.5,49.5,3.8,11.95,138.5,415.83,348.32
2018,5,23,18,30,380.0,42.0,3.6,11.5,94.0,334.08,274.93
2018,5,23,18,45,255.0,30.0,3.4,11.1,59.0,228.23,170.12
2018,5,23,19,0,130.0,18.0,3.2,10.7,24.0,113.57,0.0
2018,5,23,19,15,65.0,9.0,3.15,10.55,12.0,41.57,0.0
2018,5,23,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
