Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,13,30,946.0,99.0,4.1,30.8,971.0,1011.33,727.54
2018,6,12,13,45,942.0,97.5,4.2,30.65,947.5,1024.15,737.41
2018,6,12,14,0,938.0,96.0,4.3,30.5,924.0,1033.66,745.33
2018,6,12,14,15,932.0,95.0,4.3,30.25,894.5,1038.38,750.01
2018,6,12,14,30,926.0,94.0,4.3,30.0,865.0,1039.76,752.72
2018,6,12,14,45,918.0,93.0,4.35,29.75,829.5,1035.83,752.45
2018,6,12,15,0,910.0,92.0,4.4,29.5,794.0,1028.65,750.23
2018,6,12,15,15,899.0,90.0,4.4,29.5,753.0,1014.15,742.29
2018,6,12,15,30,888.0,88.0,4.4,29.5,712.0,996.59,732.47
2018,6,12,15,45,875.5,86.0,4.35,28.8,668.0,974.66,721.56
2018,6,12,16,0,863.0,84.0,4.3,28.1,624.0,950.04,708.82
2018,6,12,16,15,847.5,81.0,4.25,27.55,576.5,918.8,691.06
2018,6,12,16,30,832.0,78.0,4.2,27.0,529.0,885.34,671.58
2018,6,12,16,45,810.0,75.0,4.15,26.4,479.0,853.12,652.8
2018,6,12,17,0,788.0,72.0,4.1,25.8,429.0,810.01,625.89
2018,6,12,17,15,757.5,68.5,4.05,24.9,378.0,757.76,592.39
2018,6,12,17,30,727.0,65.0,4.0,24.0,327.0,705.08,557.41
2018,6,12,17,45,684.0,60.0,3.95,23.1,276.5,640.52,511.98
2018,6,12,18,0,641.0,55.0,3.9,22.2,226.0,577.08,465.29
2018,6,12,18,15,574.5,49.5,3.8,21.15,178.5,503.74,408.51
2018,6,12,18,30,508.0,44.0,3.7,20.1,131.0,429.4,347.02
2018,6,12,18,45,402.5,36.0,3.65,19.1,91.5,332.03,263.03
2018,6,12,19,0,297.0,28.0,3.6,18.1,52.0,239.62,159.72
2018,6,12,19,15,167.0,16.5,3.65,17.45,28.5,104.23,0.0
2018,6,12,19,30,37.0,5.0,3.7,16.8,5.0,4.55,0.0
2018,6,12,19,45,18.5,2.5,3.75,16.15,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,13,4,45,70.0,8.0,3.1,11.65,10.5,0.0,0.0
2018,6,13,5,0,140.0,16.0,3.2,11.9,21.0,14.55,0.0
2018,6,13,5,15,275.5,26.5,3.2,12.45,54.5,21.89,10.13
2018,6,13,5,30,411.0,37.0,3.2,13.0,88.0,29.96,20.25
2018,6,13,5,45,497.0,43.5,3.15,13.6,132.5,34.12,24.54
2018,6,13,6,0,583.0,50.0,3.1,14.2,177.0,38.26,28.49
2018,6,13,6,15,637.5,55.0,3.05,14.9,226.5,44.8,34.4
2018,6,13,6,30,692.0,60.0,3.0,15.6,276.0,47.75,36.95
2018,6,13,6,45,730.5,63.5,2.9,16.3,327.5,49.32,38.17
2018,6,13,7,0,769.0,67.0,2.8,17.0,379.0,50.87,39.32
2018,6,13,7,15,795.5,69.5,2.75,17.75,430.0,51.54,39.65
2018,6,13,7,30,822.0,72.0,2.7,18.5,481.0,52.2,39.95
2018,6,13,7,45,842.0,75.0,2.6,19.2,531.0,62.41,48.49
2018,6,13,8,0,862.0,78.0,2.5,19.9,581.0,75.72,47.64
2018,6,13,8,15,877.5,80.0,2.5,20.65,628.0,124.19,65.19
2018,6,13,8,30,893.0,82.0,2.5,21.4,675.0,174.66,96.99
2018,6,13,8,45,904.5,84.0,2.5,22.2,718.5,226.26,136.73
2018,6,13,9,0,916.0,86.0,2.5,23.0,762.0,279.13,180.78
2018,6,13,9,15,922.0,89.5,2.5,23.65,800.0,332.61,226.69
2018,6,13,9,30,928.0,93.0,2.5,24.3,838.0,386.42,272.61
2018,6,13,9,45,931.0,96.5,2.5,24.95,869.5,439.2,316.86
2018,6,13,10,0,934.0,100.0,2.5,25.6,901.0,491.61,359.53
2018,6,13,10,15,939.0,101.5,2.55,26.15,928.0,542.89,400.29
2018,6,13,10,30,944.0,103.0,2.6,26.7,955.0,593.58,439.34
2018,6,13,10,45,947.5,103.5,2.6,27.2,974.5,641.8,475.36
2018,6,13,11,0,951.0,104.0,2.6,27.7,994.0,688.88,509.48
2018,6,13,11,15,952.5,104.5,2.7,28.1,1006.5,733.29,541.5
2018,6,13,11,30,954.0,105.0,2.8,28.5,1019.0,776.05,571.31
2018,6,13,11,45,955.0,105.0,2.9,28.85,1024.5,816.23,597.57
2018,6,13,12,0,956.0,105.0,3.0,29.2,1030.0,854.41,622.34
2018,6,13,12,15,953.5,106.5,3.15,29.4,1027.5,888.9,645.23
2018,6,13,12,30,951.0,108.0,3.3,29.6,1025.0,920.91,666.48
2018,6,13,12,45,946.0,110.0,3.45,29.8,1015.0,948.54,684.88
2018,6,13,13,0,941.0,112.0,3.6,30.0,1005.0,973.3,701.46
2018,6,13,13,15,937.5,111.5,3.8,29.9,988.5,994.05,716.71
2018,6,13,13,30,934.0,111.0,4.0,29.8,972.0,1011.69,730.07
2018,6,13,13,45,929.0,109.5,4.2,29.65,948.0,1023.68,740.06
2018,6,13,14,0,924.0,108.0,4.4,29.5,924.0,1032.36,748.05
2018,6,13,14,15,916.5,107.5,4.55,29.15,894.0,1036.29,753.42
2018,6,13,14,30,909.0,107.0,4.7,28.8,864.0,1036.92,756.98
2018,6,13,14,45,899.5,105.0,4.85,28.45,827.5,1030.64,756.48
2018,6,13,15,0,890.0,103.0,5.0,28.1,791.0,1021.12,753.93
2018,6,13,15,15,879.0,101.0,5.0,28.1,750.5,1006.97,746.08
2018,6,13,15,30,868.0,99.0,5.0,28.1,710.0,989.83,736.33
2018,6,13,15,45,854.0,97.0,5.2,27.0,665.5,966.9,727.43
2018,6,13,16,0,840.0,95.0,5.4,25.9,621.0,951.51,723.51
2018,6,13,16,15,823.0,91.0,5.4,25.15,573.0,918.03,704.41
2018,6,13,16,30,806.0,87.0,5.4,24.4,525.0,882.34,683.52
2018,6,13,16,45,782.0,84.0,5.4,23.65,475.0,839.57,657.09
2018,6,13,17,0,758.0,81.0,5.4,22.9,425.0,795.42,629.02
2018,6,13,17,15,726.5,76.0,5.35,22.0,374.0,741.24,592.77
2018,6,13,17,30,695.0,71.0,5.3,21.1,323.0,691.55,558.74
2018,6,13,17,45,650.0,66.0,5.2,20.2,273.0,626.95,511.57
2018,6,13,18,0,605.0,61.0,5.1,19.3,223.0,563.82,463.56
2018,6,13,18,15,538.5,54.0,5.0,18.5,176.0,484.6,400.15
2018,6,13,18,30,472.0,47.0,4.9,17.7,129.0,409.43,336.0
2018,6,13,18,45,369.5,38.0,4.75,16.9,90.0,313.91,251.98
2018,6,13,19,0,267.0,29.0,4.6,16.1,51.0,223.87,152.69
2018,6,13,19,15,149.5,17.0,4.6,15.6,28.0,95.47,0.0
2018,6,13,19,30,32.0,5.0,4.6,15.1,5.0,4.55,0.0
2018,6,13,19,45,16.0,2.5,4.6,14.6,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,14,4,45,52.0,8.0,4.05,11.3,10.0,0.0,0.0
2018,6,14,5,0,104.0,16.0,4.1,11.4,20.0,14.55,0.0
2018,6,14,5,15,227.5,28.0,4.15,11.75,52.0,23.27,11.13
2018,6,14,5,30,351.0,40.0,4.2,12.1,84.0,32.62,22.62
2018,6,14,5,45,439.0,48.0,4.2,12.5,127.5,37.91,27.99
2018,6,14,6,0,527.0,56.0,4.2,12.9,171.0,43.09,32.95
2018,6,14,6,15,583.5,62.0,4.15,13.3,219.5,46.34,35.99
2018,6,14,6,30,640.0,68.0,4.1,13.7,268.0,49.52,38.82
2018,6,14,6,45,680.0,73.0,4.05,14.1,319.0,51.73,40.67
2018,6,14,7,0,720.0,78.0,4.0,14.5,370.0,59.19,47.1
2018,6,14,7,15,750.5,81.5,3.95,14.95,421.5,60.24,47.77
2018,6,14,7,30,781.0,85.0,3.9,15.4,473.0,61.24,48.4
2018,6,14,7,45,805.0,88.0,3.8,15.9,523.5,61.77,48.58
2018,6,14,8,0,829.0,91.0,3.7,16.4,574.0,73.61,47.06
2018,6,14,8,15,847.0,93.0,3.65,16.95,621.5,130.42,72.47
2018,6,14,8,30,865.0,95.0,3.6,17.5,669.0,179.78,104.0
2018,6,14,8,45,879.0,96.5,3.55,18.05,712.5,230.17,143.42
2018,6,14,9,0,893.0,98.0,3.5,18.6,756.0,282.05,187.48
2018,6,14,9,15,905.0,98.5,3.5,19.1,795.5,333.97,233.0
2018,6,14,9,30,917.0,99.0,3.5,19.6,835.0,386.78,279.22
2018,6,14,9,45,927.5,98.5,3.5,20.1,869.0,438.97,324.27
2018,6,14,10,0,938.0,98.0,3.5,20.6,903.0,491.46,368.44
2018,6,14,10,15,943.0,99.0,3.6,21.0,929.5,542.53,410.67
2018,6,14,10,30,948.0,100.0,3.7,21.4,956.0,592.99,451.26
2018,6,14,10,45,952.0,101.0,3.8,21.8,976.5,642.05,489.7
2018,6,14,11,0,956.0,102.0,3.9,22.2,997.0,690.02,526.35
2018,6,14,11,15,958.0,102.5,4.05,22.4,1010.0,734.97,560.55
2018,6,14,11,30,960.0,103.0,4.2,22.6,1023.0,778.3,592.51
2018,6,14,11,45,960.0,104.0,4.3,22.85,1028.5,818.78,620.28
2018,6,14,12,0,960.0,105.0,4.4,23.1,1034.0,857.23,646.47
2018,6,14,12,15,957.0,106.5,4.55,23.05,1031.0,891.45,670.87
2018,6,14,12,30,954.0,108.0,4.7,23.0,1028.0,923.17,693.74
2018,6,14,12,45,950.0,109.0,4.8,23.0,1018.0,950.88,713.44
2018,6,14,13,0,946.0,110.0,4.9,23.0,1008.0,975.72,731.27
2018,6,14,13,15,942.5,109.5,5.0,22.85,991.5,996.58,746.95
2018,6,14,13,30,939.0,109.0,5.1,22.7,975.0,1014.31,760.67
2018,6,14,13,45,934.0,108.0,5.2,22.5,951.5,1026.88,771.2
2018,6,14,14,0,929.0,107.0,5.3,22.3,928.0,1036.15,779.67
2018,6,14,14,15,922.5,106.0,5.3,22.05,898.0,1040.61,784.42
2018,6,14,14,30,916.0,105.0,5.3,21.8,868.0,1041.76,787.09
2018,6,14,14,45,908.0,102.5,5.3,21.55,832.0,1036.45,785.52
2018,6,14,15,0,900.0,100.0,5.3,21.3,796.0,1027.87,781.87
2018,6,14,15,15,889.0,98.5,5.3,21.3,755.5,1014.24,774.09
2018,6,14,15,30,878.0,97.0,5.3,21.3,715.0,997.6,764.37
2018,6,14,15,45,864.5,93.5,5.2,20.6,669.5,973.27,750.69
2018,6,14,16,0,851.0,90.0,5.1,19.9,624.0,946.23,735.09
2018,6,14,16,15,834.0,87.0,5.0,19.5,576.0,923.75,721.81
2018,6,14,16,30,817.0,84.0,4.9,19.1,528.0,889.12,699.69
2018,6,14,16,45,794.0,80.0,4.8,18.75,477.5,845.76,670.86
2018,6,14,17,0,771.0,76.0,4.7,18.4,427.0,800.96,640.54
2018,6,14,17,15,738.5,72.5,4.6,17.9,376.0,747.5,603.43
2018,6,14,17,30,706.0,69.0,4.5,17.4,325.0,693.74,565.05
2018,6,14,17,45,661.5,63.5,4.45,16.9,274.5,632.96,520.1
2018,6,14,18,0,617.0,58.0,4.4,16.4,224.0,569.16,470.89
2018,6,14,18,15,548.5,52.5,4.25,15.9,177.5,490.13,406.92
2018,6,14,18,30,480.0,47.0,4.1,15.4,131.0,415.17,342.44
2018,6,14,18,45,374.5,38.5,3.95,14.85,91.5,317.91,256.7
2018,6,14,19,0,269.0,30.0,3.8,14.3,52.0,226.6,157.3
2018,6,14,19,15,150.5,17.5,3.75,13.95,28.5,96.6,0.0
2018,6,14,19,30,32.0,5.0,3.7,13.6,5.0,4.55,0.0
2018,6,14,19,45,16.0,2.5,3.65,13.25,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,15,4,45,48.0,8.5,3.75,11.55,10.0,0.0,0.0
2018,6,15,5,0,96.0,17.0,3.9,11.7,20.0,15.46,0.0
2018,6,15,5,15,216.5,29.0,4.0,12.05,51.5,22.83,10.76
2018,6,15,5,30,337.0,41.0,4.1,12.4,83.0,33.54,23.38
2018,6,15,5,45,407.0,48.5,4.25,12.75,121.5,38.27,28.27
2018,6,15,6,0,477.0,56.0,4.4,13.1,160.0,42.9,32.75
2018,6,15,6,15,478.5,67.5,4.4,13.55,194.5,50.38,39.56
2018,6,15,6,30,480.0,79.0,4.4,14.0,229.0,57.37,45.77
2018,6,15,6,45,552.0,84.0,4.45,14.45,285.5,59.27,47.3
2018,6,15,7,0,624.0,89.0,4.5,14.9,342.0,61.16,48.76
2018,6,15,7,15,687.0,89.0,4.5,15.35,401.5,59.42,46.98
2018,6,15,7,30,750.0,89.0,4.5,15.8,461.0,63.95,50.69
2018,6,15,7,45,781.0,90.0,4.55,16.25,512.5,62.97,49.56
2018,6,15,8,0,812.0,91.0,4.6,16.7,564.0,72.95,46.83
2018,6,15,8,15,828.0,93.5,4.65,17.1,610.0,119.51,64.26
2018,6,15,8,30,844.0,96.0,4.7,17.5,656.0,177.47,103.23
2018,6,15,8,45,856.5,98.0,4.7,17.9,698.5,226.83,142.09
2018,6,15,9,0,869.0,100.0,4.7,18.3,741.0,277.53,185.55
2018,6,15,9,15,877.0,103.0,4.75,18.6,778.5,328.85,231.15
2018,6,15,9,30,885.0,106.0,4.8,18.9,816.0,380.72,277.28
2018,6,15,9,45,890.0,109.5,4.8,19.2,848.5,432.15,322.44
2018,6,15,10,0,895.0,113.0,4.8,19.5,881.0,483.45,366.47
2018,6,15,10,15,901.5,113.5,4.85,19.65,907.5,532.9,408.33
2018,6,15,10,30,908.0,114.0,4.9,19.8,934.0,581.92,448.84
2018,6,15,10,45,913.0,114.5,4.95,20.0,954.5,629.46,487.16
2018,6,15,11,0,918.0,115.0,5.0,20.2,975.0,676.06,523.88
2018,6,15,11,15,921.0,115.5,5.1,20.2,988.0,720.2,558.63
2018,6,15,11,30,924.0,116.0,5.2,20.2,1001.0,762.91,591.75
2018,6,15,11,45,925.5,116.0,5.25,20.2,1007.0,802.48,620.21
2018,6,15,12,0,927.0,116.0,5.3,20.2,1013.0,840.2,647.19
2018,6,15,12,15,925.5,116.0,5.4,20.1,1010.5,873.43,671.44
2018,6,15,12,30,924.0,116.0,5.5,20.0,1008.0,904.3,694.07
2018,6,15,12,45,920.5,117.5,5.6,19.9,999.0,932.24,714.69
2018,6,15,13,0,917.0,119.0,5.7,19.8,990.0,957.44,733.48
2018,6,15,13,15,914.5,117.5,5.75,19.6,974.0,977.85,749.0
2018,6,15,13,30,912.0,116.0,5.8,19.4,958.0,995.22,762.54
2018,6,15,13,45,908.5,114.0,5.85,19.2,935.0,1007.99,773.02
2018,6,15,14,0,905.0,112.0,5.9,19.0,912.0,1017.54,781.42
2018,6,15,14,15,899.5,110.0,5.95,18.7,883.0,1021.85,786.63
2018,6,15,14,30,894.0,108.0,6.0,18.4,854.0,1022.9,789.73
2018,6,15,14,45,886.5,106.0,6.0,18.1,819.0,1018.69,788.97
2018,6,15,15,0,879.0,104.0,6.0,17.8,784.0,1011.3,786.12
2018,6,15,15,15,867.5,101.5,6.0,17.8,743.5,996.22,777.01
2018,6,15,15,30,856.0,99.0,6.0,17.8,703.0,978.17,765.92
2018,6,15,15,45,844.0,95.5,5.9,17.1,659.0,955.63,753.1
2018,6,15,16,0,832.0,92.0,5.8,16.4,615.0,930.42,738.32
2018,6,15,16,15,816.5,88.5,5.7,16.1,568.0,909.2,725.29
2018,6,15,16,30,801.0,85.0,5.6,15.8,521.0,875.74,703.13
2018,6,15,16,45,779.0,81.5,5.45,15.5,472.0,834.34,674.59
2018,6,15,17,0,757.0,78.0,5.3,15.2,423.0,791.49,644.58
2018,6,15,17,15,724.5,74.0,5.2,14.8,372.5,737.81,606.13
2018,6,15,17,30,692.0,70.0,5.1,14.4,322.0,683.85,566.49
2018,6,15,17,45,646.5,65.0,4.95,14.05,272.0,623.59,520.28
2018,6,15,18,0,601.0,60.0,4.8,13.7,222.0,560.26,469.91
2018,6,15,18,15,529.0,54.5,4.6,13.3,175.5,479.24,403.05
2018,6,15,18,30,457.0,49.0,4.4,12.9,129.0,402.46,335.84
2018,6,15,18,45,347.5,40.0,4.2,12.5,90.0,302.8,247.08
2018,6,15,19,0,238.0,31.0,4.0,12.1,51.0,212.55,150.13
2018,6,15,19,15,131.5,18.0,3.95,11.95,28.0,86.98,0.0
2018,6,15,19,30,25.0,5.0,3.9,11.8,5.0,4.55,0.0
2018,6,15,19,45,12.5,2.5,3.85,11.6,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,16,4,45,41.5,8.0,2.1,11.65,9.5,0.0,0.0
2018,6,16,5,0,83.0,16.0,2.2,11.8,19.0,14.55,0.0
2018,6,16,5,15,198.5,29.5,2.25,12.1,50.5,23.21,10.99
2018,6,16,5,30,314.0,43.0,2.3,12.4,82.0,33.46,23.32
2018,6,16,5,45,405.5,51.5,2.4,12.75,125.0,40.98,30.69
2018,6,16,6,0,497.0,60.0,2.5,13.1,168.0,46.44,35.92
2018,6,16,6,15,557.0,66.0,2.5,13.55,216.0,49.52,38.81
2018,6,16,6,30,617.0,72.0,2.5,14.0,264.0,52.55,41.49
2018,6,16,6,45,659.5,76.5,2.5,14.45,315.0,54.25,42.86
2018,6,16,7,0,702.0,81.0,2.5,14.9,366.0,55.9,44.12
2018,6,16,7,15,733.0,84.5,2.45,15.45,416.5,62.44,49.63
2018,6,16,7,30,764.0,88.0,2.4,16.0,467.0,63.35,50.12
2018,6,16,7,45,787.0,90.5,2.4,16.55,516.0,63.4,49.87
2018,6,16,8,0,810.0,93.0,2.4,17.1,565.0,73.95,47.82
2018,6,16,8,15,827.5,95.5,2.4,17.7,611.5,120.5,64.93
2018,6,16,8,30,845.0,98.0,2.4,18.3,658.0,178.57,103.43
2018,6,16,8,45,859.0,100.0,2.45,18.9,701.5,228.25,141.89
2018,6,16,9,0,873.0,102.0,2.5,19.5,745.0,279.44,184.91
2018,6,16,9,15,882.5,104.5,2.55,20.05,783.5,331.05,229.68
2018,6,16,9,30,892.0,107.0,2.6,20.6,822.0,383.34,274.93
2018,6,16,9,45,899.5,108.0,2.65,21.15,854.5,434.27,318.43
2018,6,16,10,0,907.0,109.0,2.7,21.7,887.0,485.26,360.89
2018,6,16,10,15,913.5,110.0,2.85,22.1,914.0,535.63,402.15
2018,6,16,10,30,920.0,111.0,3.0,22.5,941.0,585.58,441.99
2018,6,16,10,45,924.5,111.5,3.15,22.9,961.5,633.36,479.23
2018,6,16,11,0,929.0,112.0,3.3,23.3,982.0,680.14,514.83
2018,6,16,11,15,931.5,113.0,3.45,23.55,995.5,724.8,548.4
2018,6,16,11,30,934.0,114.0,3.6,23.8,1009.0,767.97,580.26
2018,6,16,11,45,935.0,114.0,3.8,24.0,1014.5,807.55,607.72
2018,6,16,12,0,936.0,114.0,4.0,24.2,1020.0,845.2,633.77
2018,6,16,12,15,935.0,114.0,4.2,24.25,1018.0,879.15,657.59
2018,6,16,12,30,934.0,114.0,4.4,24.3,1016.0,910.73,679.81
2018,6,16,12,45,931.0,114.5,4.65,24.3,1006.5,938.48,700.26
2018,6,16,13,0,928.0,115.0,4.9,24.3,997.0,963.44,719.21
2018,6,16,13,15,924.5,115.0,5.1,24.05,981.0,984.56,736.03
2018,6,16,13,30,921.0,115.0,5.3,23.8,965.0,1002.62,750.96
2018,6,16,13,45,916.5,113.5,5.5,23.6,942.0,1015.1,762.09
2018,6,16,14,0,912.0,112.0,5.7,23.4,919.0,1024.31,771.17
2018,6,16,14,15,905.0,111.5,5.85,23.0,890.0,1028.83,777.46
2018,6,16,14,30,898.0,111.0,6.0,22.6,861.0,1030.1,781.68
2018,6,16,14,45,888.5,110.0,6.15,22.15,825.5,1025.1,781.85
2018,6,16,15,0,879.0,109.0,6.3,21.7,790.0,1016.94,779.93
2018,6,16,15,15,867.5,106.5,6.3,21.7,749.0,1002.01,771.06
2018,6,16,15,30,856.0,104.0,6.3,21.7,708.0,984.12,760.2
2018,6,16,15,45,843.0,101.5,6.45,20.55,664.5,972.35,758.06
2018,6,16,16,0,830.0,99.0,6.6,19.4,621.0,947.39,746.29
2018,6,16,16,15,812.5,96.5,6.55,18.85,574.5,915.62,726.63
2018,6,16,16,30,795.0,94.0,6.5,18.3,528.0,881.67,705.17
2018,6,16,16,45,766.5,90.5,6.5,17.7,476.0,834.51,673.79
2018,6,16,17,0,738.0,87.0,6.5,17.1,424.0,786.16,640.87
2018,6,16,17,15,703.5,83.5,6.4,16.5,374.0,737.22,606.3
2018,6,16,17,30,669.0,80.0,6.3,15.9,324.0,683.37,566.89
2018,6,16,17,45,607.0,75.0,6.25,15.3,271.0,606.07,507.53
2018,6,16,18,0,545.0,70.0,6.2,14.7,218.0,531.32,448.06
2018,6,16,18,15,476.0,62.5,6.0,14.25,172.5,451.52,380.9
2018,6,16,18,30,407.0,55.0,5.8,13.8,127.0,375.58,314.13
2018,6,16,18,45,304.0,44.5,5.6,13.3,89.0,280.46,229.05
2018,6,16,19,0,201.0,34.0,5.4,12.8,51.0,196.62,139.71
2018,6,16,19,15,109.5,19.5,5.3,12.55,28.0,76.62,0.0
2018,6,16,19,30,18.0,5.0,5.2,12.3,5.0,13.44,0.0
2018,6,16,19,45,9.0,2.5,5.1,12.05,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,17,4,45,20.0,7.0,2.25,12.4,7.5,0.0,0.0
2018,6,17,5,0,40.0,14.0,2.3,12.5,15.0,12.73,0.0
2018,6,17,5,15,107.5,26.5,2.35,12.7,38.0,21.5,9.66
2018,6,17,5,30,175.0,39.0,2.4,12.9,61.0,30.03,20.3
2018,6,17,5,45,186.0,45.0,2.45,13.15,77.5,33.95,24.43
2018,6,17,6,0,197.0,51.0,2.5,13.4,94.0,37.7,28.1
2018,6,17,6,15,113.5,70.0,2.5,13.6,96.0,57.28,45.72
2018,6,17,6,30,30.0,89.0,2.5,13.8,98.0,74.02,60.61
2018,6,17,6,45,106.0,122.5,2.5,14.05,164.0,94.36,78.42
2018,6,17,7,0,182.0,156.0,2.5,14.3,230.0,116.77,97.73
2018,6,17,7,15,203.5,178.0,2.45,14.55,271.0,131.07,109.69
2018,6,17,7,30,225.0,200.0,2.4,14.8,312.0,136.33,113.72
2018,6,17,7,45,181.5,226.0,2.35,15.05,322.0,159.83,133.3
2018,6,17,8,0,138.0,252.0,2.3,15.3,332.0,176.93,139.27
2018,6,17,8,15,186.0,271.0,2.25,15.75,388.5,204.16,155.33
2018,6,17,8,30,234.0,290.0,2.2,16.2,445.0,236.7,176.67
2018,6,17,8,45,227.0,314.0,2.15,16.65,472.5,267.86,200.56
2018,6,17,9,0,220.0,338.0,2.1,17.1,500.0,298.81,224.95
2018,6,17,9,15,363.5,302.5,2.0,17.55,586.5,322.29,239.32
2018,6,17,9,30,507.0,267.0,1.9,18.0,673.0,360.71,267.29
2018,6,17,9,45,607.0,236.0,1.85,18.45,742.0,404.86,301.87
2018,6,17,10,0,707.0,205.0,1.8,18.9,811.0,460.5,345.36
2018,6,17,10,15,793.0,167.0,1.8,19.35,866.5,516.32,389.07
2018,6,17,10,30,879.0,129.0,1.8,19.8,922.0,576.79,435.64
2018,6,17,10,45,885.0,128.5,1.8,20.3,942.0,622.97,470.54
2018,6,17,11,0,891.0,128.0,1.8,20.8,962.0,668.34,503.9
2018,6,17,11,15,895.0,127.5,1.85,21.2,975.5,711.38,535.24
2018,6,17,11,30,899.0,127.0,1.9,21.6,989.0,753.11,564.93
2018,6,17,11,45,902.0,126.5,1.95,22.0,995.5,792.62,591.3
2018,6,17,12,0,905.0,126.0,2.0,22.4,1002.0,830.46,615.84
2018,6,17,12,15,906.0,125.5,2.05,22.65,1001.5,864.81,638.25
2018,6,17,12,30,907.0,125.0,2.1,22.9,1001.0,897.01,659.16
2018,6,17,12,45,907.0,123.5,2.15,23.2,992.5,925.08,677.18
2018,6,17,13,0,907.0,122.0,2.2,23.5,984.0,950.52,693.49
2018,6,17,13,15,904.5,121.0,2.25,23.65,968.5,971.33,707.25
2018,6,17,13,30,902.0,120.0,2.3,23.8,953.0,989.14,719.19
2018,6,17,13,45,897.5,119.0,2.35,23.9,930.5,1001.96,728.17
2018,6,17,14,0,893.0,118.0,2.4,24.0,908.0,1011.6,735.28
2018,6,17,14,15,887.0,115.5,2.45,24.05,878.5,1015.0,738.67
2018,6,17,14,30,881.0,113.0,2.5,24.1,849.0,1015.13,740.16
2018,6,17,14,45,872.5,111.0,2.55,24.1,814.0,1010.07,738.6
2018,6,17,15,0,864.0,109.0,2.6,24.1,779.0,1001.87,735.15
2018,6,17,15,15,852.5,107.0,2.6,24.1,739.0,987.6,727.4
2018,6,17,15,30,841.0,105.0,2.6,24.1,699.0,970.44,717.88
2018,6,17,15,45,826.5,102.0,2.75,23.9,654.5,956.83,712.68
2018,6,17,16,0,812.0,99.0,2.9,23.7,610.0,930.08,698.52
2018,6,17,16,15,793.5,95.5,3.0,23.4,563.0,896.45,679.41
2018,6,17,16,30,775.0,92.0,3.1,23.1,516.0,860.76,658.54
2018,6,17,16,45,749.5,88.5,3.15,22.8,466.5,816.83,631.13
2018,6,17,17,0,724.0,85.0,3.2,22.5,417.0,771.65,602.21
2018,6,17,17,15,690.0,80.5,3.35,21.9,366.5,721.95,570.29
2018,6,17,17,30,656.0,76.0,3.5,21.3,316.0,667.68,533.66
2018,6,17,17,45,608.5,70.5,3.65,20.7,267.0,601.73,486.51
2018,6,17,18,0,561.0,65.0,3.8,20.1,218.0,537.46,438.44
2018,6,17,18,15,492.5,58.5,3.85,19.3,172.5,458.91,376.33
2018,6,17,18,30,424.0,52.0,3.9,18.5,127.0,384.29,313.68
2018,6,17,18,45,325.5,42.0,3.95,17.65,89.0,291.45,233.41
2018,6,17,19,0,227.0,32.0,4.0,16.8,51.0,208.87,147.28
2018,6,17,19,15,126.5,18.5,4.05,16.2,28.0,84.94,0.0
2018,6,17,19,30,26.0,5.0,4.1,15.6,5.0,17.41,0.0
2018,6,17,19,45,13.0,2.5,4.15,15.0,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,18,4,45,9.0,3.0,2.2,11.95,3.5,0.0,0.0
2018,6,18,5,0,18.0,6.0,2.4,12.3,7.0,5.46,0.0
2018,6,18,5,15,9.0,11.5,2.5,12.8,12.0,10.31,1.65
2018,6,18,5,30,0.0,17.0,2.6,13.3,17.0,14.95,7.26
2018,6,18,5,45,0.0,26.0,2.7,13.8,26.0,22.89,14.6
2018,6,18,6,0,0.0,35.0,2.8,14.3,35.0,30.84,21.88
2018,6,18,6,15,0.0,48.0,2.75,14.8,48.0,42.36,32.24
2018,6,18,6,30,0.0,61.0,2.7,15.3,61.0,53.89,42.46
2018,6,18,6,45,7.5,94.5,2.65,15.8,97.5,81.25,66.41
2018,6,18,7,0,15.0,128.0,2.6,16.3,134.0,107.38,88.86
2018,6,18,7,15,64.5,163.5,2.55,16.85,194.5,127.74,105.9
2018,6,18,7,30,114.0,199.0,2.5,17.4,255.0,143.32,118.57
2018,6,18,7,45,350.5,175.0,2.45,18.0,373.5,111.01,90.38
2018,6,18,8,0,587.0,151.0,2.4,18.6,492.0,100.38,71.72
2018,6,18,8,15,700.5,128.5,2.4,19.15,568.5,125.95,73.51
2018,6,18,8,30,814.0,106.0,2.4,19.7,645.0,170.21,97.54
2018,6,18,8,45,829.0,107.5,2.4,20.25,687.5,218.5,134.68
2018,6,18,9,0,844.0,109.0,2.4,20.8,730.0,276.65,182.74
2018,6,18,9,15,851.0,112.0,2.5,21.3,766.5,326.44,225.81
2018,6,18,9,30,858.0,115.0,2.6,21.8,803.0,376.68,269.26
2018,6,18,9,45,861.0,120.0,2.65,22.3,834.5,427.09,312.12
2018,6,18,10,0,864.0,125.0,2.7,22.8,866.0,477.22,353.66
2018,6,18,10,15,871.0,126.0,2.8,23.25,892.5,525.88,393.14
2018,6,18,10,30,878.0,127.0,2.9,23.7,919.0,574.22,431.31
2018,6,18,10,45,883.0,128.0,3.0,24.1,939.5,620.9,467.33
2018,6,18,11,0,888.0,129.0,3.1,24.5,960.0,666.72,501.82
2018,6,18,11,15,849.5,157.0,3.2,24.8,961.0,703.18,528.4
2018,6,18,11,30,811.0,185.0,3.3,25.1,962.0,740.48,554.68
2018,6,18,11,45,679.5,276.0,3.4,25.45,930.0,757.13,563.7
2018,6,18,12,0,548.0,367.0,3.5,25.8,898.0,766.37,566.97
2018,6,18,12,15,549.5,365.0,3.65,25.9,896.5,793.66,586.7
2018,6,18,12,30,551.0,363.0,3.8,26.0,895.0,819.52,605.23
2018,6,18,12,45,547.5,362.0,3.95,26.15,886.5,840.21,619.95
2018,6,18,13,0,544.0,361.0,4.1,26.3,878.0,858.84,633.26
2018,6,18,13,15,659.5,281.0,4.15,26.2,897.5,912.05,673.88
2018,6,18,13,30,775.0,201.0,4.2,26.1,917.0,957.11,706.4
2018,6,18,13,45,832.5,159.5,4.3,26.05,911.5,990.04,729.37
2018,6,18,14,0,890.0,118.0,4.4,26.0,906.0,1008.48,742.88
2018,6,18,14,15,888.0,114.0,4.45,25.8,878.0,1014.3,748.42
2018,6,18,14,30,886.0,110.0,4.5,25.6,850.0,1016.85,752.02
2018,6,18,14,45,872.5,110.5,4.55,25.35,814.0,1009.49,749.31
2018,6,18,15,0,859.0,111.0,4.6,25.1,778.0,999.08,744.94
2018,6,18,15,15,853.0,106.5,4.6,25.1,739.5,987.59,738.78
2018,6,18,15,30,847.0,102.0,4.6,25.1,701.0,973.04,730.65
2018,6,18,15,45,833.0,98.5,4.65,24.45,656.5,948.81,718.27
2018,6,18,16,0,819.0,95.0,4.7,23.8,612.0,932.13,711.07
2018,6,18,16,15,801.5,92.0,4.7,23.35,565.0,899.97,692.0
2018,6,18,16,30,784.0,89.0,4.7,22.9,518.0,865.7,671.27
2018,6,18,16,45,760.5,85.0,4.7,22.4,468.5,822.79,644.11
2018,6,18,17,0,737.0,81.0,4.7,21.9,419.0,778.54,615.4
2018,6,18,17,15,705.5,77.0,4.6,21.3,369.5,726.33,579.74
2018,6,18,17,30,674.0,73.0,4.5,20.7,320.0,678.8,546.62
2018,6,18,17,45,629.0,67.5,4.4,20.05,270.5,614.25,499.32
2018,6,18,18,0,584.0,62.0,4.3,19.4,221.0,551.2,451.35
2018,6,18,18,15,518.5,55.0,4.15,18.75,175.0,473.4,389.39
2018,6,18,18,30,453.0,48.0,4.0,18.1,129.0,399.57,326.84
2018,6,18,18,45,355.0,39.0,3.8,17.4,90.5,307.38,246.6
2018,6,18,19,0,257.0,30.0,3.6,16.7,52.0,222.96,158.61
2018,6,18,19,15,144.5,17.5,3.5,16.25,28.5,93.83,0.0
2018,6,18,19,30,32.0,5.0,3.4,15.8,5.0,20.4,0.0
2018,6,18,19,45,16.0,2.5,3.35,15.4,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,19,4,45,39.5,6.5,2.7,12.25,8.0,0.0,0.0
2018,6,19,5,0,79.0,13.0,2.8,12.4,16.0,11.82,0.0
2018,6,19,5,15,145.5,24.0,2.8,12.75,38.5,18.77,7.54
2018,6,19,5,30,212.0,35.0,2.8,13.1,61.0,27.01,17.66
2018,6,19,5,45,350.5,43.5,2.8,13.45,109.5,33.75,24.21
2018,6,19,6,0,489.0,52.0,2.8,13.8,158.0,39.63,29.76
2018,6,19,6,15,459.5,62.0,2.8,14.1,181.5,45.84,35.43
2018,6,19,6,30,430.0,72.0,2.8,14.4,205.0,51.57,40.54
2018,6,19,6,45,511.5,79.0,2.8,14.7,265.0,55.25,43.7
2018,6,19,7,0,593.0,86.0,2.8,15.0,325.0,58.81,46.67
2018,6,19,7,15,605.5,92.0,2.8,15.4,364.5,60.95,48.32
2018,6,19,7,30,618.0,98.0,2.8,15.8,404.0,62.88,49.76
2018,6,19,7,45,652.0,103.5,2.8,16.2,456.0,64.47,50.89
2018,6,19,8,0,686.0,109.0,2.8,16.6,508.0,73.99,49.97
2018,6,19,8,15,726.0,108.0,2.8,17.25,561.0,120.56,69.01
2018,6,19,8,30,766.0,107.0,2.8,17.9,614.0,164.43,95.75
2018,6,19,8,45,824.0,99.5,2.8,18.5,677.5,220.19,137.28
2018,6,19,9,0,882.0,92.0,2.8,19.1,741.0,272.84,179.76
2018,6,19,9,15,893.0,93.0,2.8,19.8,779.5,324.1,224.34
2018,6,19,9,30,904.0,94.0,2.8,20.5,818.0,376.2,269.5
2018,6,19,9,45,913.5,94.0,2.8,21.15,851.5,427.6,313.43
2018,6,19,10,0,923.0,94.0,2.8,21.8,885.0,479.25,356.38
2018,6,19,10,15,928.5,95.0,2.85,22.35,912.0,529.77,397.48
2018,6,19,10,30,934.0,96.0,2.9,22.9,939.0,579.76,436.92
2018,6,19,10,45,939.0,96.0,2.95,23.4,959.5,627.93,473.98
2018,6,19,11,0,944.0,96.0,3.0,23.9,980.0,675.11,509.27
2018,6,19,11,15,946.5,97.0,3.05,24.25,993.5,720.27,542.47
2018,6,19,11,30,949.0,98.0,3.1,24.6,1007.0,763.9,573.42
2018,6,19,11,45,950.5,98.0,3.2,24.9,1013.5,804.24,600.51
2018,6,19,12,0,952.0,98.0,3.3,25.2,1020.0,842.65,626.12
2018,6,19,12,15,948.0,100.5,3.35,25.4,1017.5,876.67,648.61
2018,6,19,12,30,944.0,103.0,3.4,25.6,1015.0,908.18,669.35
2018,6,19,12,45,937.5,106.5,3.5,25.75,1005.0,935.77,687.89
2018,6,19,13,0,931.0,110.0,3.6,25.9,995.0,960.48,704.58
2018,6,19,13,15,928.5,109.5,3.7,25.95,980.0,982.12,719.59
2018,6,19,13,30,926.0,109.0,3.8,26.0,965.0,1000.73,732.71
2018,6,19,13,45,922.0,107.5,3.9,26.0,942.0,1013.75,742.45
2018,6,19,14,0,918.0,106.0,4.0,26.0,919.0,1023.53,750.22
2018,6,19,14,15,912.0,104.0,4.1,25.8,889.5,1027.51,754.94
2018,6,19,14,30,906.0,102.0,4.2,25.6,860.0,1028.17,757.65
2018,6,19,14,45,897.5,101.0,4.3,25.45,825.0,1024.15,757.26
2018,6,19,15,0,889.0,100.0,4.4,25.3,790.0,1016.95,754.91
2018,6,19,15,15,878.0,98.0,4.4,25.3,750.0,1003.0,747.14
2018,6,19,15,30,867.0,96.0,4.4,25.3,710.0,986.07,737.5
2018,6,19,15,45,853.0,93.5,4.5,24.55,665.5,962.73,726.18
2018,6,19,16,0,839.0,91.0,4.6,23.8,621.0,936.78,713.41
2018,6,19,16,15,821.5,88.0,4.6,23.15,573.5,914.27,701.79
2018,6,19,16,30,804.0,85.0,4.6,22.5,526.0,879.61,681.43
2018,6,19,16,45,780.5,82.0,4.65,21.9,476.5,837.54,655.61
2018,6,19,17,0,757.0,79.0,4.7,21.3,427.0,794.06,628.13
2018,6,19,17,15,725.5,75.0,4.65,20.45,376.5,741.32,593.01
2018,6,19,17,30,694.0,71.0,4.6,19.6,326.0,688.21,556.46
2018,6,19,17,45,650.5,66.0,4.55,18.75,276.5,629.54,514.17
2018,6,19,18,0,607.0,61.0,4.5,17.9,227.0,567.54,467.37
2018,6,19,18,15,542.5,54.0,4.4,17.15,180.0,489.57,405.21
2018,6,19,18,30,478.0,47.0,4.3,16.4,133.0,415.5,342.38
2018,6,19,18,45,379.5,39.0,4.2,15.65,94.0,323.1,261.37
2018,6,19,19,0,281.0,31.0,4.1,14.9,55.0,238.38,172.13
2018,6,19,19,15,159.0,18.5,4.05,14.5,30.5,102.68,0.0
2018,6,19,19,30,37.0,6.0,4.0,14.1,6.0,23.82,0.0
2018,6,19,19,45,18.5,3.0,3.95,13.7,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,20,4,45,70.5,7.5,3.25,11.0,10.0,0.0,0.0
2018,6,20,5,0,141.0,15.0,3.4,11.2,20.0,13.64,0.0
2018,6,20,5,15,272.5,25.5,3.45,11.65,52.5,21.03,9.05
2018,6,20,5,30,404.0,36.0,3.5,12.1,85.0,29.13,19.55
2018,6,20,5,45,443.5,40.5,3.6,12.6,117.0,31.47,22.27
2018,6,20,6,0,483.0,45.0,3.7,13.1,149.0,33.87,24.69
2018,6,20,6,15,412.0,52.0,3.7,13.6,157.0,37.66,28.18
2018,6,20,6,30,341.0,59.0,3.7,14.1,165.0,41.05,31.19
2018,6,20,6,45,406.5,78.5,3.75,14.6,226.5,54.22,42.81
2018,6,20,7,0,472.0,98.0,3.8,15.1,288.0,66.94,53.84
2018,6,20,7,15,611.5,93.5,3.8,15.6,374.0,62.09,49.28
2018,6,20,7,30,751.0,89.0,3.8,16.1,460.0,64.07,50.74
2018,6,20,7,45,745.0,96.0,3.8,16.65,496.0,67.05,53.04
2018,6,20,8,0,739.0,103.0,3.8,17.2,532.0,77.65,52.79
2018,6,20,8,15,732.5,115.0,3.75,17.75,569.5,125.54,72.91
2018,6,20,8,30,726.0,127.0,3.7,18.3,607.0,166.17,98.84
2018,6,20,8,45,820.0,106.5,3.7,18.85,682.5,215.06,133.37
2018,6,20,9,0,914.0,86.0,3.7,19.4,758.0,275.21,180.58
2018,6,20,9,15,916.5,91.5,3.7,19.9,795.5,328.98,227.85
2018,6,20,9,30,919.0,97.0,3.7,20.4,833.0,382.76,275.04
2018,6,20,9,45,918.0,104.5,3.75,20.9,865.0,436.51,321.44
2018,6,20,10,0,917.0,112.0,3.8,21.4,897.0,489.55,366.07
2018,6,20,10,15,924.0,112.5,3.85,21.75,925.0,540.33,407.97
2018,6,20,10,30,931.0,113.0,3.9,22.1,953.0,590.73,448.42
2018,6,20,10,45,936.0,113.0,4.0,22.5,973.5,638.99,486.25
2018,6,20,11,0,941.0,113.0,4.1,22.9,994.0,686.28,522.4
2018,6,20,11,15,944.5,113.5,4.2,23.0,1008.0,731.81,557.06
2018,6,20,11,30,948.0,114.0,4.3,23.1,1022.0,775.9,590.02
2018,6,20,11,45,950.0,113.5,4.45,23.25,1028.5,816.45,618.3
2018,6,20,12,0,952.0,113.0,4.6,23.4,1035.0,855.11,645.42
2018,6,20,12,15,952.5,112.5,4.7,23.4,1033.5,890.5,670.3
2018,6,20,12,30,953.0,112.0,4.8,23.4,1032.0,923.58,693.6
2018,6,20,12,45,952.5,110.5,4.9,23.35,1023.5,952.34,714.13
2018,6,20,13,0,952.0,109.0,5.0,23.3,1015.0,978.32,732.86
2018,6,20,13,15,949.5,108.5,5.05,23.1,999.0,1000.47,749.15
2018,6,20,13,30,947.0,108.0,5.1,22.9,983.0,1019.52,763.49
2018,6,20,13,45,943.0,106.5,5.2,22.75,960.0,1032.92,774.4
2018,6,20,14,0,939.0,105.0,5.3,22.6,937.0,1043.0,783.25
2018,6,20,14,15,933.0,103.5,5.3,22.3,907.5,1047.76,788.34
2018,6,20,14,30,927.0,102.0,5.3,22.0,878.0,1049.15,791.33
2018,6,20,14,45,919.5,100.0,5.3,21.75,842.5,1045.15,790.65
2018,6,20,15,0,912.0,98.0,5.3,21.5,807.0,1037.85,787.89
2018,6,20,15,15,901.5,96.5,5.3,21.5,766.5,1024.9,780.61
2018,6,20,15,30,891.0,95.0,5.3,21.5,726.0,1008.91,771.35
2018,6,20,15,45,877.5,92.5,5.2,20.85,681.0,985.84,758.48
2018,6,20,16,0,864.0,90.0,5.1,20.2,636.0,960.07,743.7
2018,6,20,16,15,847.5,86.5,5.05,19.7,587.5,927.67,724.06
2018,6,20,16,30,831.0,83.0,5.0,19.2,539.0,902.58,709.53
2018,6,20,16,45,808.5,79.5,4.9,18.7,488.5,860.18,681.84
2018,6,20,17,0,786.0,76.0,4.8,18.2,438.0,816.27,652.65
2018,6,20,17,15,755.0,72.0,4.7,17.65,386.5,763.16,616.03
2018,6,20,17,30,724.0,68.0,4.6,17.1,335.0,709.62,578.09
2018,6,20,17,45,682.0,63.0,4.5,16.55,284.5,645.97,530.99
2018,6,20,18,0,640.0,58.0,4.4,16.0,234.0,588.68,487.03
2018,6,20,18,15,576.5,52.5,4.25,15.4,186.5,512.23,425.57
2018,6,20,18,30,513.0,47.0,4.1,14.8,139.0,439.43,363.51
2018,6,20,18,45,413.5,38.5,3.9,14.25,98.5,344.3,279.74
2018,6,20,19,0,314.0,30.0,3.7,13.7,58.0,257.37,187.69
2018,6,20,19,15,179.0,18.0,3.7,13.35,32.0,136.97,0.0
2018,6,20,19,30,44.0,6.0,3.7,13.0,6.0,27.32,0.0
2018,6,20,19,45,22.0,3.0,3.65,12.65,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,21,4,45,70.5,7.5,2.95,10.65,10.0,0.0,0.0
2018,6,21,5,0,141.0,15.0,3.1,10.9,20.0,13.64,0.0
2018,6,21,5,15,274.5,25.5,3.2,11.35,53.0,21.06,8.94
2018,6,21,5,30,408.0,36.0,3.3,11.8,86.0,29.17,19.59
2018,6,21,5,45,475.0,43.0,3.35,12.25,126.0,33.74,24.31
2018,6,21,6,0,542.0,50.0,3.4,12.7,166.0,38.22,28.62
2018,6,21,6,15,535.5,59.5,3.35,13.2,199.5,44.22,34.11
2018,6,21,6,30,529.0,69.0,3.3,13.7,233.0,49.81,39.09
2018,6,21,6,45,620.5,71.5,3.3,14.25,297.0,50.36,39.43
2018,6,21,7,0,712.0,74.0,3.3,14.8,361.0,56.06,44.29
2018,6,21,7,15,765.0,74.5,3.25,15.4,420.0,55.14,43.22
2018,6,21,7,30,818.0,75.0,3.2,16.0,479.0,54.41,42.32
2018,6,21,7,45,788.0,90.0,3.2,16.55,512.0,63.17,49.69
2018,6,21,8,0,758.0,105.0,3.2,17.1,545.0,78.89,54.08
2018,6,21,8,15,814.0,98.5,3.15,17.7,606.0,119.0,64.98
2018,6,21,8,30,870.0,92.0,3.1,18.3,667.0,174.84,99.68
2018,6,21,8,45,892.5,90.5,3.05,18.9,714.0,224.7,137.74
2018,6,21,9,0,915.0,89.0,3.0,19.5,761.0,276.9,181.37
2018,6,21,9,15,925.5,90.0,3.0,20.1,800.5,329.7,227.37
2018,6,21,9,30,936.0,91.0,3.0,20.7,840.0,383.28,273.95
2018,6,21,9,45,944.5,91.5,2.95,21.3,874.0,436.29,319.27
2018,6,21,10,0,953.0,92.0,2.9,21.9,908.0,489.43,363.44
2018,6,21,10,15,959.5,93.0,2.9,22.4,936.5,541.93,406.01
2018,6,21,10,30,966.0,94.0,2.9,22.9,965.0,593.96,446.89
2018,6,21,10,45,970.0,95.0,2.9,23.45,986.0,643.86,484.85
2018,6,21,11,0,974.0,96.0,2.9,24.0,1007.0,692.67,520.86
2018,6,21,11,15,976.5,96.0,2.95,24.35,1020.5,738.36,554.31
2018,6,21,11,30,979.0,96.0,3.0,24.7,1034.0,782.43,585.35
2018,6,21,11,45,980.5,96.0,3.05,25.05,1040.5,823.98,612.69
2018,6,21,12,0,982.0,96.0,3.1,25.4,1047.0,863.53,638.44
2018,6,21,12,15,977.5,99.0,3.25,25.6,1044.5,898.66,662.08
2018,6,21,12,30,973.0,102.0,3.4,25.8,1042.0,931.19,683.96
2018,6,21,12,45,965.5,106.0,3.5,26.0,1031.5,959.26,702.57
2018,6,21,13,0,958.0,110.0,3.6,26.2,1021.0,984.35,719.27
2018,6,21,13,15,955.0,109.5,3.7,26.25,1005.0,1006.24,734.37
2018,6,21,13,30,952.0,109.0,3.8,26.3,989.0,1024.99,747.53
2018,6,21,13,45,948.0,107.5,3.95,26.3,966.0,1038.55,757.93
2018,6,21,14,0,944.0,106.0,4.1,26.3,943.0,1048.77,766.31
2018,6,21,14,15,938.0,104.5,4.15,26.15,913.0,1053.65,771.16
2018,6,21,14,30,932.0,103.0,4.2,26.0,883.0,1055.15,773.98
2018,6,21,14,45,924.5,101.0,4.25,25.85,847.5,1051.23,773.43
2018,6,21,15,0,917.0,99.0,4.3,25.7,812.0,1044.0,770.86
2018,6,21,15,15,906.5,97.0,4.3,25.7,771.0,1030.53,763.52
2018,6,21,15,30,896.0,95.0,4.3,25.7,730.0,1013.97,754.27
2018,6,21,15,45,882.5,92.0,4.3,25.15,684.5,990.3,741.92
2018,6,21,16,0,869.0,89.0,4.3,24.6,639.0,963.87,727.69
2018,6,21,16,15,851.0,86.5,4.25,24.15,590.5,931.21,708.49
2018,6,21,16,30,833.0,84.0,4.2,23.7,542.0,905.97,694.31
2018,6,21,16,45,809.5,81.5,4.2,23.3,491.5,863.92,668.15
2018,6,21,17,0,786.0,79.0,4.2,22.9,441.0,820.39,640.47
2018,6,21,17,15,755.5,74.5,4.15,22.2,389.5,767.08,605.47
2018,6,21,17,30,725.0,70.0,4.1,21.5,338.0,713.28,568.99
2018,6,21,17,45,681.0,65.5,4.0,20.8,287.0,653.66,526.53
2018,6,21,18,0,637.0,61.0,3.9,20.1,236.0,590.86,479.78
2018,6,21,18,15,570.0,54.5,3.7,19.2,187.5,510.55,417.14
2018,6,21,18,30,503.0,48.0,3.5,18.3,139.0,434.21,353.82
2018,6,21,18,45,399.0,39.5,3.25,17.4,98.0,336.49,269.78
2018,6,21,19,0,295.0,31.0,3.0,16.5,57.0,247.14,178.66
2018,6,21,19,15,166.5,18.5,3.0,16.0,31.5,130.89,0.0
2018,6,21,19,30,38.0,6.0,3.0,15.5,6.0,24.36,0.0
2018,6,21,19,45,19.0,3.0,2.95,15.05,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,22,4,45,58.0,7.5,1.85,11.4,9.5,0.0,0.0
2018,6,22,5,0,116.0,15.0,2.0,11.8,19.0,13.64,0.0
2018,6,22,5,15,244.0,26.0,2.1,12.45,50.5,21.53,9.03
2018,6,22,5,30,372.0,37.0,2.2,13.1,82.0,30.04,20.23
2018,6,22,5,45,459.5,45.0,2.3,13.7,126.0,35.48,25.69
2018,6,22,6,0,547.0,53.0,2.4,14.3,170.0,40.78,30.7
2018,6,22,6,15,604.5,59.0,2.3,15.05,219.5,44.17,33.81
2018,6,22,6,30,662.0,65.0,2.2,15.8,269.0,47.47,36.68
2018,6,22,6,45,701.5,69.5,2.1,16.55,320.5,54.19,42.44
2018,6,22,7,0,741.0,74.0,2.0,17.3,372.0,56.3,44.05
2018,6,22,7,15,770.0,77.5,1.9,18.35,423.5,57.49,44.74
2018,6,22,7,30,799.0,81.0,1.8,19.4,475.0,58.62,45.36
