Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,12,4,45,22.0,4.0,2.15,13.8,4.0,0.0,0.0
2018,7,12,5,0,44.0,8.0,2.3,14.0,8.0,7.28,0.0
2018,7,12,5,15,150.0,20.0,2.4,14.55,32.0,15.86,0.0
2018,7,12,5,30,256.0,32.0,2.5,15.1,56.0,26.43,15.58
2018,7,12,5,45,347.0,42.0,2.55,15.65,95.0,33.68,23.53
2018,7,12,6,0,438.0,52.0,2.6,16.2,134.0,40.68,30.16
2018,7,12,6,15,500.0,59.0,2.65,16.9,179.5,44.77,33.97
2018,7,12,6,30,562.0,66.0,2.7,17.6,225.0,48.74,37.5
2018,7,12,6,45,605.0,72.0,2.7,18.3,274.0,51.69,39.98
2018,7,12,7,0,648.0,78.0,2.7,19.0,323.0,54.5,42.23
2018,7,12,7,15,679.5,82.5,2.7,19.7,372.0,56.01,43.29
2018,7,12,7,30,711.0,87.0,2.7,20.4,421.0,63.34,49.33
2018,7,12,7,45,733.5,91.5,2.75,21.1,469.5,64.81,50.26
2018,7,12,8,0,756.0,96.0,2.8,21.8,518.0,66.16,51.08
2018,7,12,8,15,768.5,101.5,2.85,22.55,562.5,95.79,55.03
2018,7,12,8,30,781.0,107.0,2.9,23.3,607.0,143.06,78.99
2018,7,12,8,45,653.0,167.5,2.95,24.0,605.5,202.62,127.41
2018,7,12,9,0,525.0,228.0,3.0,24.7,604.0,259.06,176.93
2018,7,12,9,15,510.0,250.0,3.05,25.25,632.0,302.29,212.55
2018,7,12,9,30,495.0,272.0,3.1,25.8,660.0,344.42,247.32
2018,7,12,9,45,438.5,313.5,3.15,26.35,668.0,384.15,280.33
2018,7,12,10,0,382.0,355.0,3.2,26.9,676.0,426.38,313.65
2018,7,12,10,15,393.5,364.0,3.2,27.25,704.5,463.43,341.84
2018,7,12,10,30,405.0,373.0,3.2,27.6,733.0,495.2,365.85
2018,7,12,10,45,414.5,379.5,3.25,27.95,755.5,532.15,393.18
2018,7,12,11,0,424.0,386.0,3.3,28.3,778.0,569.83,420.53
2018,7,12,11,15,550.0,320.5,3.3,28.6,837.0,627.35,463.25
2018,7,12,11,30,676.0,255.0,3.3,28.9,896.0,688.88,508.53
2018,7,12,11,45,662.0,264.5,3.35,29.2,896.0,720.58,530.38
2018,7,12,12,0,648.0,274.0,3.4,29.5,896.0,750.23,550.57
2018,7,12,12,15,717.0,227.5,3.45,29.75,915.5,796.09,583.66
2018,7,12,12,30,786.0,181.0,3.5,30.0,935.0,838.15,612.65
2018,7,12,12,45,784.0,180.0,3.55,30.25,927.0,864.44,629.67
2018,7,12,13,0,782.0,179.0,3.6,30.5,919.0,888.29,645.17
2018,7,12,13,15,754.0,192.0,3.7,30.5,896.5,898.8,652.84
2018,7,12,13,30,726.0,205.0,3.8,30.5,874.0,913.03,663.16
2018,7,12,13,45,775.0,169.5,3.85,30.45,868.0,936.51,679.51
2018,7,12,14,0,824.0,134.0,3.9,30.4,862.0,952.83,691.2
2018,7,12,14,15,818.0,131.5,3.9,29.95,834.5,956.94,695.88
2018,7,12,14,30,812.0,129.0,3.9,29.5,807.0,957.99,698.78
2018,7,12,14,45,804.0,126.0,3.95,29.1,774.0,964.55,705.65
2018,7,12,15,0,796.0,123.0,4.0,28.7,741.0,957.07,703.32
2018,7,12,15,15,783.5,120.5,4.0,28.7,702.5,942.66,695.19
2018,7,12,15,30,771.0,118.0,4.0,28.7,664.0,925.43,685.29
2018,7,12,15,45,757.0,114.5,4.05,27.65,622.0,902.86,674.92
2018,7,12,16,0,743.0,111.0,4.1,26.6,580.0,877.77,662.71
2018,7,12,16,15,725.0,106.5,4.15,25.9,535.0,845.33,644.27
2018,7,12,16,30,707.0,102.0,4.2,25.2,490.0,815.85,627.64
2018,7,12,16,45,682.5,97.5,4.25,24.5,442.5,773.94,601.73
2018,7,12,17,0,658.0,93.0,4.3,23.8,395.0,730.91,574.4
2018,7,12,17,15,625.0,87.5,4.25,23.05,347.0,678.4,539.02
2018,7,12,17,30,592.0,82.0,4.2,22.3,299.0,625.88,502.52
2018,7,12,17,45,547.0,75.5,4.2,21.55,252.0,562.82,456.61
2018,7,12,18,0,502.0,69.0,4.2,20.8,205.0,501.25,409.93
2018,7,12,18,15,381.0,63.5,4.1,20.35,154.5,382.6,313.83
2018,7,12,18,30,260.0,58.0,4.0,19.9,104.0,281.24,228.36
2018,7,12,18,45,156.0,43.5,3.85,19.4,68.5,173.18,136.43
2018,7,12,19,0,52.0,29.0,3.7,18.9,33.0,76.64,49.14
2018,7,12,19,15,32.5,16.5,3.6,18.7,18.5,32.71,0.0
2018,7,12,19,30,13.0,4.0,3.5,18.5,4.0,3.64,0.0
2018,7,12,19,45,6.5,2.0,3.35,18.3,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.05,18.05,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.75,16.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.85,16.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.5,2.9,15.75,1.5,0.0,0.0
2018,7,13,5,0,4.0,3.0,2.9,15.8,3.0,2.73,0.0
2018,7,13,5,15,2.0,11.5,2.9,16.15,11.5,10.12,0.0
2018,7,13,5,30,0.0,20.0,2.9,16.5,20.0,17.62,8.3
2018,7,13,5,45,0.0,36.0,2.9,16.85,36.0,31.47,21.46
2018,7,13,6,0,0.0,52.0,2.9,17.2,52.0,44.89,33.67
2018,7,13,6,15,71.5,74.5,2.9,17.65,94.5,59.75,46.99
2018,7,13,6,30,143.0,97.0,2.9,18.1,137.0,76.32,61.56
2018,7,13,6,45,161.0,93.5,2.9,18.5,147.0,70.34,56.24
2018,7,13,7,0,179.0,90.0,2.9,18.9,157.0,67.57,53.63
2018,7,13,7,15,95.0,89.5,2.9,19.5,125.5,72.04,57.22
2018,7,13,7,30,11.0,89.0,2.9,20.1,94.0,78.43,62.38
2018,7,13,7,45,25.5,146.5,2.9,20.65,160.0,117.76,95.48
2018,7,13,8,0,40.0,204.0,2.9,21.2,226.0,155.74,126.73
2018,7,13,8,15,32.5,183.0,2.95,21.8,202.0,145.61,111.63
2018,7,13,8,30,25.0,162.0,3.0,22.4,178.0,134.05,101.61
2018,7,13,8,45,17.5,165.5,3.05,23.0,177.0,138.26,104.65
2018,7,13,9,0,10.0,169.0,3.1,23.6,176.0,147.62,111.85
2018,7,13,9,15,62.0,256.0,3.15,24.2,304.0,220.96,166.48
2018,7,13,9,30,114.0,343.0,3.2,24.8,432.0,294.54,220.58
2018,7,13,9,45,234.0,326.5,3.25,25.4,519.5,327.4,242.99
2018,7,13,10,0,354.0,310.0,3.3,26.0,607.0,374.6,277.59
2018,7,13,10,15,540.0,246.5,3.35,26.5,717.0,434.04,322.08
2018,7,13,10,30,726.0,183.0,3.4,27.0,827.0,515.09,383.08
2018,7,13,10,45,777.0,163.5,3.45,27.5,868.0,566.58,422.29
2018,7,13,11,0,828.0,144.0,3.5,28.0,909.0,621.54,463.39
2018,7,13,11,15,833.0,144.0,3.55,28.35,923.5,663.99,494.7
2018,7,13,11,30,838.0,144.0,3.6,28.7,938.0,705.39,524.64
2018,7,13,11,45,834.0,147.5,3.7,29.1,943.0,741.79,550.45
2018,7,13,12,0,830.0,151.0,3.8,29.5,948.0,776.27,573.69
2018,7,13,12,15,836.0,147.0,3.8,29.65,949.5,810.61,596.44
2018,7,13,12,30,842.0,143.0,3.8,29.8,951.0,843.21,617.89
2018,7,13,12,45,855.0,133.0,3.85,30.0,947.5,874.61,638.57
2018,7,13,13,0,868.0,123.0,3.9,30.2,944.0,903.83,657.76
2018,7,13,13,15,825.5,143.5,3.9,30.25,914.5,908.06,660.59
2018,7,13,13,30,783.0,164.0,3.9,30.3,885.0,919.64,668.55
2018,7,13,13,45,819.5,140.5,3.95,30.35,879.0,938.96,681.93
2018,7,13,14,0,856.0,117.0,4.0,30.4,873.0,966.54,700.75
2018,7,13,14,15,850.0,114.5,4.0,30.25,845.0,970.65,704.53
2018,7,13,14,30,844.0,112.0,4.0,30.1,817.0,971.59,706.54
2018,7,13,14,45,836.0,110.5,4.0,30.0,784.0,968.48,705.9
2018,7,13,15,0,828.0,109.0,4.0,29.9,751.0,962.33,703.43
2018,7,13,15,15,816.5,106.5,4.0,29.9,712.5,948.58,695.78
2018,7,13,15,30,805.0,104.0,4.0,29.9,674.0,942.41,693.34
2018,7,13,15,45,790.5,101.0,4.05,29.35,631.0,919.49,681.51
2018,7,13,16,0,776.0,98.0,4.1,28.8,588.0,893.99,667.95
2018,7,13,16,15,758.0,95.0,4.15,28.35,542.5,862.78,650.05
2018,7,13,16,30,740.0,92.0,4.2,27.9,497.0,829.51,630.5
2018,7,13,16,45,715.5,88.0,4.25,27.4,449.0,787.22,604.32
2018,7,13,17,0,691.0,84.0,4.3,26.9,401.0,748.13,579.88
2018,7,13,17,15,658.0,79.0,4.35,26.15,352.0,695.34,545.23
2018,7,13,17,30,625.0,74.0,4.4,25.4,303.0,642.5,509.39
2018,7,13,17,45,580.0,68.5,4.4,24.6,255.5,579.75,464.52
2018,7,13,18,0,535.0,63.0,4.4,23.8,208.0,518.52,418.9
2018,7,13,18,15,470.0,55.5,4.4,22.95,163.5,442.19,358.89
2018,7,13,18,30,405.0,48.0,4.4,22.1,119.0,369.82,298.5
2018,7,13,18,45,311.5,38.0,4.35,21.25,82.5,281.01,221.88
2018,7,13,19,0,218.0,28.0,4.3,20.4,46.0,197.14,132.4
2018,7,13,19,15,121.5,16.0,4.25,19.9,25.0,80.67,0.0
2018,7,13,19,30,25.0,4.0,4.2,19.4,4.0,3.64,0.0
2018,7,13,19,45,12.5,2.0,4.2,18.9,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.2,18.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.15,18.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.05,17.75,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.95,17.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.85,17.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.75,16.95,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,14,4,45,17.0,2.5,3.55,14.75,2.5,0.0,0.0
2018,7,14,5,0,34.0,5.0,3.6,14.8,5.0,4.55,0.0
2018,7,14,5,15,144.5,17.5,3.65,15.25,29.0,13.87,0.0
2018,7,14,5,30,255.0,30.0,3.7,15.7,53.0,24.7,13.74
2018,7,14,5,45,348.0,39.0,3.75,16.1,91.0,31.12,21.19
2018,7,14,6,0,441.0,48.0,3.8,16.5,129.0,37.35,27.16
2018,7,14,6,15,504.0,54.5,3.8,17.05,174.0,41.18,30.77
2018,7,14,6,30,567.0,61.0,3.8,17.6,219.0,44.92,34.12
2018,7,14,6,45,610.5,66.0,3.8,18.1,267.5,47.27,36.13
2018,7,14,7,0,654.0,71.0,3.8,18.6,316.0,49.55,37.97
2018,7,14,7,15,686.5,75.5,3.8,19.3,365.5,56.34,43.66
2018,7,14,7,30,719.0,80.0,3.8,20.0,415.0,58.22,45.0
2018,7,14,7,45,743.0,83.0,3.8,20.65,463.5,58.83,45.23
2018,7,14,8,0,767.0,86.0,3.8,21.3,512.0,59.38,45.42
2018,7,14,8,15,785.5,88.5,3.85,21.9,558.0,84.57,47.18
2018,7,14,8,30,804.0,91.0,3.9,22.5,604.0,131.15,69.45
2018,7,14,8,45,818.5,93.5,3.9,23.15,647.0,188.59,110.07
2018,7,14,9,0,833.0,96.0,3.9,23.8,690.0,238.19,149.57
2018,7,14,9,15,844.0,97.5,4.0,24.3,728.5,287.67,191.7
2018,7,14,9,30,855.0,99.0,4.1,24.8,767.0,338.07,235.29
2018,7,14,9,45,863.5,100.5,4.15,25.3,800.5,388.31,278.52
2018,7,14,10,0,872.0,102.0,4.2,25.8,834.0,438.82,321.13
2018,7,14,10,15,878.5,103.5,4.3,26.2,862.0,488.5,362.27
2018,7,14,10,30,885.0,105.0,4.4,26.6,890.0,537.87,402.07
2018,7,14,10,45,889.5,106.0,4.5,27.0,911.0,585.24,439.41
2018,7,14,11,0,894.0,107.0,4.6,27.4,932.0,631.71,475.18
2018,7,14,11,15,850.5,138.0,4.7,27.5,932.5,669.8,503.96
2018,7,14,11,30,807.0,169.0,4.8,27.6,933.0,706.19,530.66
2018,7,14,11,45,713.5,232.5,4.9,27.65,912.0,730.19,546.95
2018,7,14,12,0,620.0,296.0,5.0,27.7,891.0,745.83,556.81
2018,7,14,12,15,650.0,269.5,5.1,27.6,893.0,777.5,581.22
2018,7,14,12,30,680.0,243.0,5.2,27.5,895.0,808.29,604.91
2018,7,14,12,45,751.5,200.5,5.25,27.4,915.5,853.54,638.3
2018,7,14,13,0,823.0,158.0,5.3,27.3,936.0,904.13,673.66
2018,7,14,13,15,858.0,133.0,5.35,27.05,932.5,927.77,690.9
2018,7,14,13,30,893.0,108.0,5.4,26.8,929.0,958.1,712.96
2018,7,14,13,45,874.5,116.0,5.45,26.6,904.5,967.3,720.57
2018,7,14,14,0,856.0,124.0,5.5,26.4,880.0,973.23,726.23
2018,7,14,14,15,849.0,123.5,5.5,26.1,852.5,978.63,731.65
2018,7,14,14,30,842.0,123.0,5.5,25.8,825.0,980.92,735.11
2018,7,14,14,45,849.0,111.5,5.55,25.5,794.0,982.26,738.42
2018,7,14,15,0,856.0,100.0,5.6,25.2,763.0,980.01,739.43
2018,7,14,15,15,845.0,98.0,5.6,25.2,724.0,967.09,732.01
2018,7,14,15,30,834.0,96.0,5.6,25.2,685.0,951.24,722.71
2018,7,14,15,45,820.0,93.0,5.55,24.15,641.5,928.44,711.33
2018,7,14,16,0,806.0,90.0,5.5,23.1,598.0,912.98,705.1
2018,7,14,16,15,788.5,87.5,5.45,22.45,552.0,882.34,686.83
2018,7,14,16,30,771.0,85.0,5.4,21.8,506.0,849.57,666.88
2018,7,14,16,45,747.5,81.5,5.35,21.15,457.5,808.13,640.25
2018,7,14,17,0,724.0,78.0,5.3,20.5,409.0,765.31,612.07
2018,7,14,17,15,692.5,74.0,5.2,20.0,360.0,713.85,576.1
2018,7,14,17,30,661.0,70.0,5.1,19.5,311.0,666.7,542.47
2018,7,14,17,45,617.0,64.5,5.0,19.05,262.5,603.55,495.08
2018,7,14,18,0,573.0,59.0,4.9,18.6,214.0,541.83,447.06
2018,7,14,18,15,509.0,52.5,4.8,18.2,168.5,466.19,385.66
2018,7,14,18,30,445.0,46.0,4.7,17.8,123.0,394.4,323.77
2018,7,14,18,45,348.5,37.0,4.6,17.4,85.5,303.3,243.09
2018,7,14,19,0,252.0,28.0,4.5,17.0,48.0,216.79,145.87
2018,7,14,19,15,141.5,16.0,4.5,16.75,26.0,91.5,0.0
2018,7,14,19,30,31.0,4.0,4.5,16.5,4.0,0.0,0.0
2018,7,14,19,45,15.5,2.0,4.5,16.2,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.45,14.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,3.4,13.4,3.0,0.0,0.0
2018,7,15,5,0,44.0,6.0,3.5,13.5,6.0,5.46,0.0
2018,7,15,5,15,176.0,17.5,3.6,13.95,31.0,15.92,0.0
2018,7,15,5,30,308.0,29.0,3.7,14.4,56.0,23.93,12.99
2018,7,15,5,45,406.5,36.5,3.85,14.85,96.0,29.1,19.53
2018,7,15,6,0,505.0,44.0,4.0,15.3,136.0,34.2,24.51
2018,7,15,6,15,487.0,53.0,3.95,15.8,164.0,39.94,29.83
2018,7,15,6,30,469.0,62.0,3.9,16.3,192.0,45.29,34.64
2018,7,15,6,45,546.5,69.0,3.9,16.85,250.0,49.25,38.07
2018,7,15,7,0,624.0,76.0,3.9,17.4,308.0,53.07,41.27
2018,7,15,7,15,696.5,75.0,3.9,17.95,369.5,56.09,43.69
2018,7,15,7,30,769.0,74.0,3.9,18.5,431.0,54.23,41.81
2018,7,15,7,45,782.0,79.5,3.9,19.1,478.0,56.74,43.72
2018,7,15,8,0,795.0,85.0,3.9,19.7,525.0,59.03,45.43
2018,7,15,8,15,831.5,82.5,3.9,20.25,578.5,90.59,52.33
2018,7,15,8,30,868.0,80.0,3.9,20.8,632.0,137.47,72.89
2018,7,15,8,45,882.0,81.5,3.9,21.4,676.5,187.91,107.58
2018,7,15,9,0,896.0,83.0,3.9,22.0,721.0,239.95,149.37
2018,7,15,9,15,903.0,86.5,3.95,22.55,760.5,293.12,195.02
2018,7,15,9,30,910.0,90.0,4.0,23.1,800.0,346.81,241.8
2018,7,15,9,45,913.5,94.5,4.05,23.6,833.5,400.33,288.17
2018,7,15,10,0,917.0,99.0,4.1,24.1,867.0,453.64,333.39
2018,7,15,10,15,924.0,100.0,4.15,24.5,896.0,505.47,376.43
2018,7,15,10,30,931.0,101.0,4.2,24.9,925.0,556.98,418.02
2018,7,15,10,45,936.5,101.5,4.3,25.3,947.5,606.73,457.28
2018,7,15,11,0,942.0,102.0,4.4,25.7,970.0,655.61,494.84
2018,7,15,11,15,945.5,102.0,4.5,25.85,985.0,701.71,530.07
2018,7,15,11,30,949.0,102.0,4.6,26.0,1000.0,746.37,563.64
2018,7,15,11,45,952.0,102.0,4.7,26.2,1008.5,789.05,593.92
2018,7,15,12,0,955.0,102.0,4.8,26.4,1017.0,829.93,622.01
2018,7,15,12,15,954.5,102.0,4.9,26.35,1016.5,866.0,647.34
2018,7,15,12,30,954.0,102.0,5.0,26.3,1016.0,899.68,671.03
2018,7,15,12,45,951.5,103.0,5.1,26.25,1008.0,929.99,692.47
2018,7,15,13,0,949.0,104.0,5.2,26.2,1000.0,957.52,712.08
2018,7,15,13,15,946.5,102.5,5.25,26.0,984.5,979.69,728.27
2018,7,15,13,30,944.0,101.0,5.3,25.8,969.0,998.72,742.48
2018,7,15,13,45,940.0,100.5,5.4,25.6,947.0,1014.12,754.75
2018,7,15,14,0,936.0,100.0,5.5,25.4,925.0,1026.22,764.98
2018,7,15,14,15,930.5,98.0,5.5,25.1,896.0,1031.93,770.64
2018,7,15,14,30,925.0,96.0,5.5,24.8,867.0,1034.23,774.19
2018,7,15,14,45,917.5,94.5,5.5,24.5,832.5,1031.7,774.63
2018,7,15,15,0,910.0,93.0,5.5,24.2,798.0,1025.85,772.99
2018,7,15,15,15,899.5,91.0,5.5,24.2,757.5,1013.18,765.9
2018,7,15,15,30,889.0,89.0,5.5,24.2,717.0,997.38,756.79
2018,7,15,15,45,876.0,87.0,5.4,23.45,672.5,976.12,745.56
2018,7,15,16,0,863.0,85.0,5.3,22.7,628.0,952.1,732.39
2018,7,15,16,15,846.0,82.0,5.2,22.15,579.5,920.42,713.17
2018,7,15,16,30,829.0,79.0,5.1,21.6,531.0,895.95,698.97
2018,7,15,16,45,806.5,75.5,5.05,21.05,480.5,854.09,672.3
2018,7,15,17,0,784.0,72.0,5.0,20.5,430.0,810.65,644.03
2018,7,15,17,15,752.5,68.5,4.9,20.0,378.5,758.18,607.94
2018,7,15,17,30,721.0,65.0,4.8,19.5,327.0,705.25,570.5
2018,7,15,17,45,677.0,60.5,4.7,19.0,276.5,640.94,522.98
2018,7,15,18,0,633.0,56.0,4.6,18.5,226.0,582.95,478.5
2018,7,15,18,15,567.0,49.5,4.4,18.05,178.0,503.62,414.54
2018,7,15,18,30,501.0,43.0,4.2,17.6,130.0,428.34,350.47
2018,7,15,18,45,397.5,35.0,4.05,17.1,90.0,331.94,265.47
2018,7,15,19,0,294.0,27.0,3.9,16.6,50.0,239.88,158.97
2018,7,15,19,15,166.0,16.5,3.9,16.3,27.5,105.19,0.0
2018,7,15,19,30,38.0,6.0,3.9,16.0,5.0,0.0,0.0
2018,7,15,19,45,19.0,3.0,3.85,15.7,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,16,4,45,24.0,3.0,3.3,12.95,3.0,0.0,0.0
2018,7,16,5,0,48.0,6.0,3.4,13.1,6.0,5.46,0.0
2018,7,16,5,15,187.5,17.0,3.5,13.6,31.0,15.46,0.0
2018,7,16,5,30,327.0,28.0,3.6,14.1,56.0,23.1,12.1
2018,7,16,5,45,427.5,35.5,3.7,14.55,97.0,28.33,18.86
2018,7,16,6,0,528.0,43.0,3.8,15.0,138.0,33.49,23.9
2018,7,16,6,15,583.5,49.5,3.75,15.6,185.0,37.55,27.73
2018,7,16,6,30,639.0,56.0,3.7,16.2,232.0,45.33,34.68
2018,7,16,6,45,660.0,64.0,3.7,16.75,278.0,46.18,35.37
2018,7,16,7,0,681.0,72.0,3.7,17.3,324.0,50.58,39.1
2018,7,16,7,15,726.5,73.5,3.6,18.0,378.5,55.21,42.92
2018,7,16,7,30,772.0,75.0,3.5,18.7,433.0,55.05,42.5
2018,7,16,7,45,809.0,74.5,3.45,19.4,487.0,53.49,40.87
2018,7,16,8,0,846.0,74.0,3.4,20.1,541.0,61.65,47.61
2018,7,16,8,15,863.0,76.0,3.4,20.8,589.0,85.78,48.55
2018,7,16,8,30,880.0,78.0,3.4,21.5,637.0,135.54,70.99
2018,7,16,8,45,893.0,80.0,3.4,22.25,681.5,186.84,105.86
2018,7,16,9,0,906.0,82.0,3.4,23.0,726.0,239.64,147.88
2018,7,16,9,15,914.5,84.5,3.45,23.65,766.0,293.02,193.31
2018,7,16,9,30,923.0,87.0,3.5,24.3,806.0,347.06,239.98
2018,7,16,9,45,929.5,89.5,3.55,24.95,840.5,400.87,286.1
2018,7,16,10,0,936.0,92.0,3.6,25.6,875.0,454.72,331.24
2018,7,16,10,15,942.0,93.0,3.7,26.15,904.0,507.03,374.22
2018,7,16,10,30,948.0,94.0,3.8,26.7,933.0,558.9,415.62
2018,7,16,10,45,952.5,95.0,3.85,27.25,955.0,609.28,454.6
2018,7,16,11,0,957.0,96.0,3.9,27.8,977.0,658.68,491.71
2018,7,16,11,15,960.0,96.0,4.0,28.1,991.5,705.11,526.38
2018,7,16,11,30,963.0,96.0,4.1,28.4,1006.0,750.01,559.2
2018,7,16,11,45,964.5,96.0,4.2,28.7,1013.5,792.13,588.08
2018,7,16,12,0,966.0,96.0,4.3,29.0,1021.0,832.28,614.79
2018,7,16,12,15,963.5,97.5,4.35,29.1,1020.0,868.42,638.93
2018,7,16,12,30,961.0,99.0,4.4,29.2,1019.0,902.05,661.31
2018,7,16,12,45,956.5,101.0,4.5,29.3,1010.5,931.76,681.27
2018,7,16,13,0,952.0,103.0,4.6,29.4,1002.0,958.58,699.36
2018,7,16,13,15,949.0,102.5,4.7,29.3,986.5,981.37,715.58
2018,7,16,13,30,946.0,102.0,4.8,29.2,971.0,1001.03,730.01
2018,7,16,13,45,941.5,101.0,4.85,29.1,948.5,1015.53,740.78
2018,7,16,14,0,937.0,100.0,4.9,29.0,926.0,1026.7,749.53
2018,7,16,14,15,931.0,99.0,4.95,28.7,897.0,1033.03,755.9
2018,7,16,14,30,925.0,98.0,5.0,28.4,868.0,1035.98,760.23
2018,7,16,14,45,918.0,96.0,5.05,28.1,833.5,1033.47,761.12
2018,7,16,15,0,911.0,94.0,5.1,27.8,799.0,1027.62,759.95
2018,7,16,15,15,900.5,93.0,5.1,27.8,759.0,1016.15,753.85
2018,7,16,15,30,890.0,92.0,5.1,27.8,719.0,1001.59,745.81
2018,7,16,15,45,876.5,89.5,5.1,26.95,674.0,979.31,735.19
2018,7,16,16,0,863.0,87.0,5.1,26.1,629.0,954.25,722.61
2018,7,16,16,15,846.5,84.0,5.0,25.5,581.0,923.12,704.28
2018,7,16,16,30,830.0,81.0,4.9,24.9,533.0,899.2,690.88
2018,7,16,16,45,807.0,77.5,4.85,24.3,482.0,856.89,664.52
2018,7,16,17,0,784.0,74.0,4.8,23.7,431.0,813.0,636.58
2018,7,16,17,15,752.5,70.5,4.7,23.0,379.5,760.52,601.57
2018,7,16,17,30,721.0,67.0,4.6,22.3,328.0,707.54,565.13
2018,7,16,17,45,677.0,62.0,4.5,21.6,277.0,642.55,518.17
2018,7,16,18,0,633.0,57.0,4.4,20.9,226.0,584.14,474.3
2018,7,16,18,15,566.5,50.5,4.2,20.15,178.0,504.46,411.3
2018,7,16,18,30,500.0,44.0,4.0,19.4,130.0,428.79,347.95
2018,7,16,18,45,395.5,35.5,3.85,18.65,90.0,331.11,262.71
2018,7,16,19,0,291.0,27.0,3.7,17.9,50.0,237.08,152.92
2018,7,16,19,15,163.5,16.0,3.65,17.45,27.0,103.28,0.0
2018,7,16,19,30,36.0,5.0,3.6,17.0,4.0,0.0,0.0
2018,7,16,19,45,18.0,2.5,3.55,16.6,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,17,4,45,23.0,2.5,2.55,13.1,2.5,0.0,0.0
2018,7,17,5,0,46.0,5.0,2.7,13.3,5.0,4.55,0.0
2018,7,17,5,15,184.5,16.0,2.8,13.85,29.5,14.55,0.0
2018,7,17,5,30,323.0,27.0,2.9,14.4,54.0,22.23,11.12
2018,7,17,5,45,423.0,35.0,3.05,14.95,95.0,27.95,18.46
2018,7,17,6,0,523.0,43.0,3.2,15.5,136.0,33.54,23.88
2018,7,17,6,15,586.5,48.5,3.2,16.15,184.0,36.81,27.0
2018,7,17,6,30,650.0,54.0,3.2,16.8,232.0,43.71,33.17
2018,7,17,6,45,693.0,58.5,3.25,17.4,283.0,46.22,35.31
2018,7,17,7,0,736.0,63.0,3.3,18.0,334.0,48.66,37.31
2018,7,17,7,15,766.0,67.0,3.3,18.7,386.0,50.55,38.73
2018,7,17,7,30,796.0,71.0,3.3,19.4,438.0,52.35,40.04
2018,7,17,7,45,819.5,73.5,3.25,20.1,489.0,52.93,40.28
2018,7,17,8,0,843.0,76.0,3.2,20.8,540.0,62.98,48.62
2018,7,17,8,15,860.5,78.0,3.25,21.55,588.0,85.35,49.02
2018,7,17,8,30,878.0,80.0,3.3,22.3,636.0,135.09,70.82
2018,7,17,8,45,891.0,82.0,3.3,23.05,681.0,186.34,105.24
2018,7,17,9,0,904.0,84.0,3.3,23.8,726.0,239.1,146.93
2018,7,17,9,15,911.0,87.0,3.35,24.45,765.0,292.44,192.14
2018,7,17,9,30,918.0,90.0,3.4,25.1,804.0,346.29,238.5
2018,7,17,9,45,921.5,94.5,3.45,25.7,838.0,400.35,284.72
2018,7,17,10,0,925.0,99.0,3.5,26.3,872.0,454.19,329.74
2018,7,17,10,15,932.0,99.5,3.5,26.8,901.0,506.16,372.16
2018,7,17,10,30,939.0,100.0,3.5,27.3,930.0,557.78,413.05
2018,7,17,10,45,944.5,101.0,3.55,27.8,953.0,608.42,452.08
2018,7,17,11,0,950.0,102.0,3.6,28.3,976.0,658.18,489.34
2018,7,17,11,15,953.5,102.0,3.65,28.65,991.0,704.76,523.67
2018,7,17,11,30,957.0,102.0,3.7,29.0,1006.0,749.88,556.15
2018,7,17,11,45,958.5,102.5,3.7,29.35,1013.5,792.34,584.76
2018,7,17,12,0,960.0,103.0,3.7,29.7,1021.0,832.87,610.93
2018,7,17,12,15,957.0,105.0,3.8,29.85,1020.0,869.02,634.94
2018,7,17,12,30,954.0,107.0,3.9,30.0,1019.0,902.66,657.23
2018,7,17,12,45,948.5,109.0,3.95,30.15,1009.5,931.49,676.06
2018,7,17,13,0,943.0,111.0,4.0,30.3,1000.0,957.41,693.0
2018,7,17,13,15,940.0,110.5,4.05,30.35,985.0,980.2,708.23
2018,7,17,13,30,937.0,110.0,4.1,30.4,970.0,999.9,721.53
2018,7,17,13,45,932.5,109.0,4.15,30.45,947.5,1014.47,731.63
2018,7,17,14,0,928.0,108.0,4.2,30.5,925.0,1025.73,739.74
2018,7,17,14,15,921.5,107.0,4.25,30.35,896.0,1031.68,745.18
2018,7,17,14,30,915.0,106.0,4.3,30.2,867.0,1034.27,748.62
2018,7,17,14,45,907.5,104.0,4.35,30.05,832.0,1031.43,748.71
2018,7,17,15,0,900.0,102.0,4.4,29.9,797.0,1025.27,746.81
2018,7,17,15,15,889.0,100.0,4.4,29.9,756.5,1012.37,739.9
2018,7,17,15,30,878.0,98.0,4.4,29.9,716.0,996.36,731.09
2018,7,17,15,45,864.0,96.0,4.45,29.25,671.5,974.45,720.58
2018,7,17,16,0,850.0,94.0,4.5,28.6,627.0,959.91,715.03
2018,7,17,16,15,832.0,90.5,4.5,27.95,578.5,926.9,696.57
2018,7,17,16,30,814.0,87.0,4.5,27.3,530.0,891.59,676.37
2018,7,17,16,45,789.5,83.5,4.5,26.7,479.0,848.29,650.04
2018,7,17,17,0,765.0,80.0,4.5,26.1,428.0,803.5,622.05
2018,7,17,17,15,731.5,76.0,4.4,25.1,376.0,749.14,586.92
2018,7,17,17,30,698.0,72.0,4.3,24.1,324.0,699.47,554.04
2018,7,17,17,45,650.5,67.0,4.25,23.15,273.0,632.98,507.03
2018,7,17,18,0,603.0,62.0,4.2,22.2,222.0,567.99,459.01
2018,7,17,18,15,532.5,55.0,4.1,21.25,174.0,485.77,394.81
2018,7,17,18,30,462.0,48.0,4.0,20.3,126.0,407.7,329.69
2018,7,17,18,45,354.0,38.0,3.9,19.3,86.5,307.27,242.81
2018,7,17,19,0,246.0,28.0,3.8,18.3,47.0,210.09,131.46
2018,7,17,19,15,131.0,15.0,3.8,17.8,24.5,84.65,0.0
2018,7,17,19,30,16.0,2.0,3.8,17.3,2.0,0.0,0.0
2018,7,17,19,45,8.0,1.0,3.75,16.75,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,18,4,45,15.0,2.5,2.6,13.55,2.5,0.0,0.0
2018,7,18,5,0,30.0,5.0,2.7,13.8,5.0,0.0,0.0
2018,7,18,5,15,145.0,17.0,2.8,14.3,27.5,15.46,0.0
2018,7,18,5,30,260.0,29.0,2.9,14.8,50.0,24.15,12.16
2018,7,18,5,45,362.5,38.0,2.95,15.35,89.5,30.6,20.67
2018,7,18,6,0,465.0,47.0,3.0,15.9,129.0,36.89,26.76
2018,7,18,6,15,531.5,54.5,3.0,16.55,176.5,41.6,31.17
2018,7,18,6,30,598.0,62.0,3.0,17.2,224.0,46.16,35.27
2018,7,18,6,45,642.5,67.0,3.0,17.9,274.0,48.49,37.24
2018,7,18,7,0,687.0,72.0,3.0,18.6,324.0,50.76,39.05
2018,7,18,7,15,719.5,76.5,2.95,19.2,375.5,57.66,44.84
2018,7,18,7,30,752.0,81.0,2.9,19.8,427.0,59.53,46.19
2018,7,18,7,45,776.5,84.0,2.85,20.45,477.0,60.12,46.41
2018,7,18,8,0,801.0,87.0,2.8,21.1,527.0,60.68,46.59
2018,7,18,8,15,820.0,90.0,2.85,21.8,575.0,80.56,46.67
2018,7,18,8,30,839.0,93.0,2.9,22.5,623.0,138.9,75.59
2018,7,18,8,45,853.5,95.0,2.9,23.15,667.5,188.52,108.48
2018,7,18,9,0,868.0,97.0,2.9,23.8,712.0,239.79,148.65
2018,7,18,9,15,876.0,100.5,3.0,24.45,751.0,292.0,192.61
2018,7,18,9,30,884.0,104.0,3.1,25.1,790.0,344.86,237.85
2018,7,18,9,45,889.0,107.5,3.2,25.75,823.5,397.1,282.37
2018,7,18,10,0,894.0,111.0,3.3,26.4,857.0,449.29,325.9
2018,7,18,10,15,901.0,112.5,3.35,26.85,886.0,500.63,367.82
2018,7,18,10,30,908.0,114.0,3.4,27.3,915.0,551.69,408.33
2018,7,18,10,45,913.5,114.0,3.45,27.8,936.5,600.28,445.83
2018,7,18,11,0,919.0,114.0,3.5,28.3,958.0,648.02,481.65
2018,7,18,11,15,888.0,136.0,3.6,28.55,962.5,688.64,511.62
2018,7,18,11,30,857.0,158.0,3.7,28.8,967.0,725.01,537.84
2018,7,18,11,45,715.0,252.5,3.8,29.05,931.0,745.13,549.6
2018,7,18,12,0,573.0,347.0,3.9,29.3,895.0,753.51,552.57
2018,7,18,12,15,628.5,311.0,4.0,29.4,911.5,793.21,581.92
2018,7,18,12,30,684.0,275.0,4.1,29.5,928.0,837.75,614.12
2018,7,18,12,45,735.0,239.5,4.2,29.55,936.5,878.39,643.61
2018,7,18,13,0,786.0,204.0,4.3,29.6,945.0,911.59,666.57
2018,7,18,13,15,821.0,178.5,4.35,29.55,941.5,944.64,689.06
2018,7,18,13,30,856.0,153.0,4.4,29.5,938.0,964.34,702.74
2018,7,18,13,45,851.5,151.0,4.5,29.4,916.0,988.55,720.0
2018,7,18,14,0,847.0,149.0,4.6,29.3,894.0,998.94,728.25
2018,7,18,14,15,694.5,216.0,4.65,29.1,813.5,939.43,690.43
2018,7,18,14,30,542.0,283.0,4.7,28.9,733.0,862.87,638.07
2018,7,18,14,45,645.0,224.0,4.7,28.65,737.5,916.64,679.71
2018,7,18,15,0,748.0,165.0,4.7,28.4,742.0,960.51,710.9
2018,7,18,15,15,799.0,135.0,4.7,28.4,722.5,972.85,720.35
2018,7,18,15,30,850.0,105.0,4.7,28.4,703.0,976.33,724.24
2018,7,18,15,45,826.0,105.5,4.85,27.65,655.5,958.46,717.31
2018,7,18,16,0,802.0,106.0,5.0,26.9,608.0,927.63,701.46
2018,7,18,16,15,783.0,101.5,5.1,26.3,559.5,893.33,682.13
2018,7,18,16,30,764.0,97.0,5.2,25.7,511.0,856.86,660.87
2018,7,18,16,45,749.0,91.0,5.3,25.05,464.5,820.3,639.17
2018,7,18,17,0,734.0,85.0,5.4,24.4,418.0,781.86,615.49
2018,7,18,17,15,699.0,81.0,5.35,23.45,367.0,732.24,582.8
2018,7,18,17,30,664.0,77.0,5.3,22.5,316.0,677.81,545.35
2018,7,18,17,45,616.5,71.0,5.3,21.6,265.5,611.08,496.91
2018,7,18,18,0,569.0,65.0,5.3,20.7,215.0,545.89,447.46
2018,7,18,18,15,497.5,57.0,5.15,19.85,168.0,462.89,380.68
2018,7,18,18,30,426.0,49.0,5.0,19.0,121.0,384.21,313.62
2018,7,18,18,45,319.0,38.5,4.85,18.15,82.5,285.34,226.68
2018,7,18,19,0,212.0,28.0,4.7,17.3,44.0,191.03,116.05
2018,7,18,19,15,112.0,15.0,4.55,16.85,23.0,74.28,0.0
2018,7,18,19,30,12.0,2.0,4.4,16.4,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,4.25,16.0,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,19,4,45,10.0,2.0,3.65,13.2,2.0,0.0,0.0
2018,7,19,5,0,20.0,4.0,3.9,13.4,4.0,0.0,0.0
2018,7,19,5,15,108.5,16.5,4.1,13.9,24.5,15.01,0.0
2018,7,19,5,30,197.0,29.0,4.3,14.4,45.0,22.79,10.76
2018,7,19,5,45,290.0,41.0,4.45,14.9,82.5,31.81,21.68
2018,7,19,6,0,383.0,53.0,4.6,15.4,120.0,42.1,31.34
2018,7,19,6,15,446.5,63.5,4.55,16.0,165.5,49.08,37.82
2018,7,19,6,30,510.0,74.0,4.5,16.6,211.0,55.74,43.8
2018,7,19,6,45,552.0,82.5,4.4,17.2,259.5,60.33,47.77
2018,7,19,7,0,594.0,91.0,4.3,17.8,308.0,64.67,51.38
2018,7,19,7,15,627.0,99.0,4.15,18.45,358.5,68.31,54.27
2018,7,19,7,30,660.0,107.0,4.0,19.1,409.0,71.69,56.86
2018,7,19,7,45,682.5,114.0,3.85,19.8,458.0,74.01,58.49
2018,7,19,8,0,705.0,121.0,3.7,20.5,507.0,76.1,59.9
2018,7,19,8,15,726.0,125.5,3.6,21.3,554.0,92.86,59.14
2018,7,19,8,30,747.0,130.0,3.5,22.1,601.0,138.6,79.18
2018,7,19,8,45,762.5,134.5,3.4,22.85,645.0,193.82,116.77
2018,7,19,9,0,778.0,139.0,3.3,23.6,689.0,242.92,154.81
2018,7,19,9,15,802.0,136.5,3.2,24.45,731.5,290.7,194.03
2018,7,19,9,30,826.0,134.0,3.1,25.3,774.0,340.96,236.04
2018,7,19,9,45,838.5,134.0,3.05,26.1,808.5,391.3,278.24
2018,7,19,10,0,851.0,134.0,3.0,26.9,843.0,447.39,323.68
2018,7,19,10,15,838.5,148.0,3.0,27.55,866.5,493.69,361.2
2018,7,19,10,30,826.0,162.0,3.0,28.2,890.0,543.12,399.51
2018,7,19,10,45,838.0,159.5,3.0,28.9,913.5,591.08,435.51
2018,7,19,11,0,850.0,157.0,3.0,29.6,937.0,638.98,470.38
2018,7,19,11,15,871.0,146.0,3.1,30.1,956.5,684.44,503.57
2018,7,19,11,30,892.0,135.0,3.2,30.6,976.0,730.12,536.2
2018,7,19,11,45,898.5,132.5,3.3,31.1,985.0,771.75,565.18
2018,7,19,12,0,905.0,130.0,3.4,31.6,994.0,811.92,591.06
2018,7,19,12,15,904.0,130.5,3.55,31.8,993.5,846.97,614.33
2018,7,19,12,30,903.0,131.0,3.7,32.0,993.0,879.77,636.07
2018,7,19,12,45,899.5,132.0,3.85,32.2,984.5,908.44,655.09
2018,7,19,13,0,896.0,133.0,4.0,32.4,976.0,934.42,672.39
2018,7,19,13,15,889.5,134.0,4.2,32.25,960.0,954.83,687.36
2018,7,19,13,30,883.0,135.0,4.4,32.1,944.0,972.19,700.5
2018,7,19,13,45,789.5,181.5,4.6,31.9,891.5,959.13,694.01
2018,7,19,14,0,696.0,228.0,4.8,31.7,839.0,939.41,683.6
2018,7,19,14,15,771.0,182.5,4.9,31.2,839.0,971.74,708.15
2018,7,19,14,30,846.0,137.0,5.0,30.7,839.0,1008.9,735.76
2018,7,19,14,45,832.5,136.5,5.1,30.2,803.0,1002.26,734.61
2018,7,19,15,0,819.0,136.0,5.2,29.7,767.0,992.43,731.7
2018,7,19,15,15,806.0,133.0,5.2,29.7,727.0,977.23,723.04
2018,7,19,15,30,793.0,130.0,5.2,29.7,687.0,959.04,712.48
2018,7,19,15,45,775.0,127.5,5.25,28.3,642.5,933.67,701.44
2018,7,19,16,0,757.0,125.0,5.3,26.9,598.0,911.86,692.67
2018,7,19,16,15,736.5,120.0,5.2,26.1,550.5,876.56,671.64
2018,7,19,16,30,716.0,115.0,5.1,25.3,503.0,839.29,648.98
2018,7,19,16,45,692.0,108.5,5.0,24.5,453.5,795.22,621.01
2018,7,19,17,0,668.0,102.0,4.9,23.7,404.0,749.87,591.5
2018,7,19,17,15,635.5,95.5,4.75,22.95,354.5,696.23,554.7
2018,7,19,17,30,603.0,89.0,4.6,22.2,305.0,642.4,516.69
2018,7,19,17,45,559.0,80.5,4.45,21.5,256.0,577.16,468.41
2018,7,19,18,0,515.0,72.0,4.3,20.8,207.0,513.26,419.28
2018,7,19,18,15,451.0,62.0,4.15,20.15,161.5,435.05,355.79
2018,7,19,18,30,387.0,52.0,4.0,19.5,116.0,360.63,292.55
2018,7,19,18,45,294.5,39.5,3.85,18.9,79.0,270.05,212.78
2018,7,19,19,0,202.0,27.0,3.7,18.3,42.0,182.75,105.94
2018,7,19,19,15,107.0,14.5,3.65,17.95,22.0,71.04,0.0
2018,7,19,19,30,12.0,2.0,3.6,17.6,2.0,0.0,0.0
2018,7,19,19,45,6.0,1.0,3.55,17.25,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.5,13.5,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.6,13.7,3.0,0.0,0.0
2018,7,20,5,15,46.5,15.0,2.75,14.25,18.5,13.64,0.0
2018,7,20,5,30,85.0,27.0,2.9,14.8,34.0,21.83,9.58
2018,7,20,5,45,90.0,43.0,3.05,15.4,54.5,34.1,23.54
2018,7,20,6,0,95.0,59.0,3.2,16.0,75.0,47.67,36.1
2018,7,20,6,15,179.5,78.0,3.2,16.65,121.5,59.92,47.23
2018,7,20,6,30,264.0,97.0,3.2,17.3,168.0,73.48,59.24
2018,7,20,6,45,362.5,108.5,3.2,17.95,227.5,77.77,62.88
2018,7,20,7,0,461.0,120.0,3.2,18.6,287.0,84.65,68.61
2018,7,20,7,15,501.5,128.5,3.15,19.3,335.5,88.83,71.83
2018,7,20,7,30,542.0,137.0,3.1,20.0,384.0,92.78,74.77
2018,7,20,7,45,575.0,143.0,3.05,20.7,432.5,94.36,75.64
2018,7,20,8,0,608.0,149.0,3.0,21.4,481.0,94.92,75.64
2018,7,20,8,15,634.0,153.5,3.0,22.2,527.0,107.82,73.11
2018,7,20,8,30,660.0,158.0,3.0,23.0,573.0,149.13,90.68
2018,7,20,8,45,682.0,160.0,3.0,23.75,616.0,191.46,117.84
2018,7,20,9,0,704.0,162.0,3.0,24.5,659.0,236.5,152.09
2018,7,20,9,15,730.0,159.0,3.05,25.2,700.0,281.52,188.72
2018,7,20,9,30,756.0,156.0,3.1,25.9,741.0,335.38,233.0
2018,7,20,9,45,782.0,149.0,3.15,26.65,777.5,381.59,271.49
2018,7,20,10,0,808.0,142.0,3.2,27.4,814.0,430.04,311.17
2018,7,20,10,15,815.5,143.0,3.25,27.9,841.0,478.24,350.25
2018,7,20,10,30,823.0,144.0,3.3,28.4,868.0,526.41,388.22
2018,7,20,10,45,828.5,144.5,3.4,28.95,889.0,574.37,424.97
2018,7,20,11,0,834.0,145.0,3.5,29.5,910.0,619.03,458.43
2018,7,20,11,15,837.5,145.5,3.65,29.8,924.0,661.56,490.19
2018,7,20,11,30,841.0,146.0,3.8,30.1,938.0,702.91,520.46
2018,7,20,11,45,843.0,145.5,3.9,30.4,944.5,741.04,547.8
2018,7,20,12,0,845.0,145.0,4.0,30.7,951.0,777.57,572.76
2018,7,20,12,15,848.5,142.5,4.1,30.75,951.5,811.86,596.06
2018,7,20,12,30,852.0,140.0,4.2,30.8,952.0,844.25,618.03
2018,7,20,12,45,855.5,135.0,4.35,30.9,945.0,872.31,637.17
2018,7,20,13,0,859.0,130.0,4.5,31.0,938.0,897.93,654.74
2018,7,20,13,15,855.5,129.5,4.55,30.9,923.0,918.74,669.28
2018,7,20,13,30,852.0,129.0,4.6,30.8,908.0,936.69,682.04
2018,7,20,13,45,846.5,127.5,4.7,30.7,886.0,948.79,691.38
2018,7,20,14,0,841.0,126.0,4.8,30.6,864.0,957.8,699.03
2018,7,20,14,15,817.0,134.0,4.85,30.3,831.5,955.22,699.37
2018,7,20,14,30,793.0,142.0,4.9,30.0,799.0,961.2,705.6
2018,7,20,14,45,769.5,145.5,4.95,29.7,761.0,948.76,699.61
2018,7,20,15,0,746.0,149.0,5.0,29.4,723.0,933.28,691.73
2018,7,20,15,15,764.5,131.5,5.0,29.4,693.0,933.74,693.56
2018,7,20,15,30,783.0,114.0,5.0,29.4,663.0,930.27,692.78
2018,7,20,15,45,767.0,110.5,5.05,28.45,619.5,905.71,680.71
2018,7,20,16,0,751.0,107.0,5.1,27.5,576.0,878.62,666.83
2018,7,20,16,15,730.0,103.5,5.05,26.85,529.5,844.45,646.35
2018,7,20,16,30,709.0,100.0,5.0,26.2,483.0,813.24,627.74
2018,7,20,16,45,681.0,96.0,5.0,25.55,434.5,768.82,599.49
2018,7,20,17,0,653.0,92.0,5.0,24.9,386.0,723.42,569.9
2018,7,20,17,15,616.5,86.5,4.9,24.15,337.0,668.12,531.87
2018,7,20,17,30,580.0,81.0,4.8,23.4,288.0,613.01,492.84
2018,7,20,17,45,530.5,74.0,4.75,22.65,240.5,546.23,443.45
2018,7,20,18,0,481.0,67.0,4.7,21.9,193.0,481.32,393.48
2018,7,20,18,15,414.0,58.5,4.6,21.2,150.0,404.31,330.52
2018,7,20,18,30,347.0,50.0,4.5,20.5,107.0,328.3,265.93
2018,7,20,18,45,256.0,37.5,4.4,19.8,72.0,242.52,190.11
2018,7,20,19,0,165.0,25.0,4.3,19.1,37.0,156.82,85.65
2018,7,20,19,15,87.0,13.5,4.25,18.75,19.5,59.25,0.0
2018,7,20,19,30,9.0,2.0,4.2,18.4,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,4.1,18.05,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.0,17.55,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.95,17.3,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.85,17.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.75,17.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.55,17.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,2.55,15.45,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,2.6,15.5,2.0,0.0,0.0
2018,7,21,5,15,78.5,15.0,2.7,15.95,20.5,13.64,0.0
2018,7,21,5,30,149.0,28.0,2.8,16.4,39.0,21.98,9.03
2018,7,21,5,45,235.0,41.0,2.9,16.85,73.5,31.75,21.34
2018,7,21,6,0,321.0,54.0,3.0,17.3,108.0,41.23,30.29
2018,7,21,6,15,387.0,64.5,3.0,17.9,151.5,48.48,36.98
2018,7,21,6,30,453.0,75.0,3.0,18.5,195.0,56.55,44.17
2018,7,21,6,45,501.5,82.0,3.0,19.1,241.5,59.86,46.99
2018,7,21,7,0,550.0,89.0,3.0,19.7,288.0,63.03,49.56
2018,7,21,7,15,586.0,95.5,3.0,20.35,336.5,65.58,51.49
2018,7,21,7,30,622.0,102.0,3.0,21.0,385.0,67.96,53.23
2018,7,21,7,45,649.0,107.0,3.05,21.7,432.5,69.04,53.8
2018,7,21,8,0,676.0,112.0,3.1,22.4,480.0,69.99,54.27
2018,7,21,8,15,697.5,116.0,3.15,23.0,525.5,82.86,52.91
2018,7,21,8,30,719.0,120.0,3.2,23.6,571.0,126.77,70.98
2018,7,21,8,45,735.5,123.5,3.25,24.25,613.5,179.23,105.94
2018,7,21,9,0,752.0,127.0,3.3,24.9,656.0,226.37,142.16
2018,7,21,9,15,758.0,133.0,3.4,25.45,692.5,274.72,182.49
2018,7,21,9,30,764.0,139.0,3.5,26.0,729.0,323.7,224.14
2018,7,21,9,45,765.0,146.5,3.55,26.5,759.5,372.55,265.59
2018,7,21,10,0,766.0,154.0,3.6,27.0,790.0,421.2,306.08
2018,7,21,10,15,774.5,155.5,3.7,27.4,817.5,468.25,344.54
2018,7,21,10,30,783.0,157.0,3.8,27.8,845.0,515.44,382.15
2018,7,21,10,45,789.5,158.0,3.9,28.2,866.5,561.1,417.71
2018,7,21,11,0,796.0,159.0,4.0,28.6,888.0,606.33,452.06
2018,7,21,11,15,791.5,164.5,4.1,28.8,899.0,647.6,483.05
2018,7,21,11,30,787.0,170.0,4.2,29.0,910.0,687.26,512.25
2018,7,21,11,45,798.0,165.0,4.3,29.25,920.5,727.57,541.55
2018,7,21,12,0,809.0,160.0,4.4,29.5,931.0,766.9,569.7
2018,7,21,12,15,817.0,154.5,4.5,29.55,933.0,802.16,593.89
2018,7,21,12,30,825.0,149.0,4.6,29.6,935.0,828.75,612.13
2018,7,21,12,45,834.0,142.0,4.7,29.65,931.0,859.25,633.3
2018,7,21,13,0,843.0,135.0,4.8,29.7,927.0,887.58,653.02
2018,7,21,13,15,840.5,134.0,4.85,29.6,913.0,908.59,667.96
2018,7,21,13,30,838.0,133.0,4.9,29.5,899.0,926.81,681.16
2018,7,21,13,45,834.5,130.5,4.95,29.4,877.5,939.71,690.93
2018,7,21,14,0,831.0,128.0,5.0,29.3,856.0,949.58,698.83
2018,7,21,14,15,825.0,126.0,5.0,29.05,829.0,954.42,703.61
2018,7,21,14,30,819.0,124.0,5.0,28.8,802.0,956.18,706.49
2018,7,21,14,45,811.0,121.0,5.05,28.55,768.5,951.8,705.75
2018,7,21,15,0,803.0,118.0,5.1,28.3,735.0,955.19,710.44
2018,7,21,15,15,790.5,116.0,5.1,28.3,696.5,941.49,702.56
2018,7,21,15,30,778.0,114.0,5.1,28.3,658.0,924.92,692.92
2018,7,21,15,45,764.0,110.0,5.15,27.55,615.5,901.78,681.21
2018,7,21,16,0,750.0,106.0,5.2,26.8,573.0,876.07,667.61
2018,7,21,16,15,732.5,101.5,5.2,26.25,527.5,844.05,648.55
2018,7,21,16,30,715.0,97.0,5.2,25.7,482.0,809.96,627.76
2018,7,21,16,45,691.0,92.5,5.15,25.15,434.5,772.97,604.27
2018,7,21,17,0,667.0,88.0,5.1,24.6,387.0,730.2,576.06
2018,7,21,17,15,632.5,83.0,5.0,23.85,338.5,676.89,539.49
2018,7,21,17,30,598.0,78.0,4.9,23.1,290.0,623.64,501.85
