Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,17,45,550.5,71.5,4.8,22.35,242.5,558.53,453.61
2018,7,21,18,0,503.0,65.0,4.7,21.6,195.0,495.12,404.73
2018,7,21,18,15,432.5,56.5,4.55,20.95,151.0,414.88,339.23
2018,7,21,18,30,362.0,48.0,4.4,20.3,107.0,339.06,274.47
2018,7,21,18,45,270.5,36.5,4.25,19.6,72.0,250.12,195.75
2018,7,21,19,0,179.0,25.0,4.1,18.9,37.0,164.38,84.54
2018,7,21,19,15,94.5,13.5,4.05,18.5,19.5,63.21,0.0
2018,7,21,19,30,10.0,2.0,4.0,18.1,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.9,17.7,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.8,17.15,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.65,16.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,2.7,15.4,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,2.7,15.5,2.0,0.0,0.0
2018,7,22,5,15,109.5,14.0,2.75,15.95,21.5,12.73,0.0
2018,7,22,5,30,206.0,26.0,2.8,16.4,41.0,20.49,7.41
2018,7,22,5,45,304.0,36.0,2.9,16.85,77.0,29.02,18.97
2018,7,22,6,0,402.0,46.0,3.0,17.3,113.0,36.18,25.88
2018,7,22,6,15,468.5,53.5,2.95,17.8,157.5,40.84,30.3
2018,7,22,6,30,535.0,61.0,2.9,18.3,202.0,45.36,34.39
2018,7,22,6,45,543.5,73.0,2.9,18.8,242.5,52.94,41.0
2018,7,22,7,0,552.0,85.0,2.9,19.3,283.0,60.03,47.04
2018,7,22,7,15,571.0,95.0,2.95,19.9,327.5,65.2,51.27
2018,7,22,7,30,590.0,105.0,3.0,20.5,372.0,69.98,55.09
2018,7,22,7,45,645.0,103.5,3.05,21.1,427.0,66.69,51.93
2018,7,22,8,0,700.0,102.0,3.1,21.7,482.0,63.77,49.13
2018,7,22,8,15,742.0,98.5,3.15,22.3,534.0,77.83,49.51
2018,7,22,8,30,784.0,95.0,3.2,22.9,586.0,119.91,63.82
2018,7,22,8,45,799.0,98.0,3.25,23.45,629.5,167.86,94.72
2018,7,22,9,0,814.0,101.0,3.3,24.0,673.0,226.29,140.05
2018,7,22,9,15,823.5,104.0,3.35,24.5,711.0,275.87,181.63
2018,7,22,9,30,833.0,107.0,3.4,25.0,749.0,326.25,224.87
2018,7,22,9,45,839.0,110.5,3.5,25.45,782.0,376.4,267.99
2018,7,22,10,0,845.0,114.0,3.6,25.9,815.0,426.64,310.42
2018,7,22,10,15,851.5,115.5,3.65,26.25,842.5,475.51,350.91
2018,7,22,10,30,858.0,117.0,3.7,26.6,870.0,524.11,390.1
2018,7,22,10,45,862.5,118.0,3.75,26.95,891.0,570.77,426.82
2018,7,22,11,0,867.0,119.0,3.8,27.3,912.0,616.59,461.94
2018,7,22,11,15,870.0,120.0,3.9,27.5,926.5,660.44,495.19
2018,7,22,11,30,873.0,121.0,4.0,27.7,941.0,702.99,526.81
2018,7,22,11,45,875.0,121.0,4.1,27.9,948.5,742.55,555.7
2018,7,22,12,0,877.0,121.0,4.2,28.1,956.0,780.39,581.47
2018,7,22,12,15,879.0,120.0,4.25,28.2,956.5,815.51,605.29
2018,7,22,12,30,881.0,119.0,4.3,28.3,957.0,848.57,627.63
2018,7,22,12,45,882.5,116.5,4.4,28.45,950.0,877.57,647.27
2018,7,22,13,0,884.0,114.0,4.5,28.6,943.0,904.06,665.23
2018,7,22,13,15,881.0,113.5,4.6,28.55,928.5,925.66,680.5
2018,7,22,13,30,878.0,113.0,4.7,28.5,914.0,944.33,694.22
2018,7,22,13,45,873.5,111.0,4.75,28.45,892.0,957.05,703.73
2018,7,22,14,0,869.0,109.0,4.8,28.4,870.0,966.59,711.29
2018,7,22,14,15,862.5,107.5,4.9,28.15,842.0,971.49,716.88
2018,7,22,14,30,856.0,106.0,5.0,27.9,814.0,973.2,720.5
2018,7,22,14,45,847.5,104.5,5.05,27.65,780.5,969.75,720.44
2018,7,22,15,0,839.0,103.0,5.1,27.4,747.0,963.18,718.43
2018,7,22,15,15,827.5,100.5,5.1,27.4,707.5,949.46,710.6
2018,7,22,15,30,816.0,98.0,5.1,27.4,668.0,932.81,700.9
2018,7,22,15,45,801.5,95.5,5.15,26.5,625.0,920.56,697.18
2018,7,22,16,0,787.0,93.0,5.2,25.6,582.0,895.59,684.54
2018,7,22,16,15,768.0,90.0,5.2,25.1,535.5,863.29,665.21
2018,7,22,16,30,749.0,87.0,5.2,24.6,489.0,828.93,644.18
2018,7,22,16,45,724.0,83.0,5.15,24.05,440.5,786.02,616.43
2018,7,22,17,0,699.0,79.0,5.1,23.5,392.0,741.84,587.2
2018,7,22,17,15,665.5,75.0,5.05,22.9,343.0,693.92,554.52
2018,7,22,17,30,632.0,71.0,5.0,22.3,294.0,641.89,517.67
2018,7,22,17,45,585.5,65.0,4.9,21.75,246.0,577.16,469.35
2018,7,22,18,0,539.0,59.0,4.8,21.2,198.0,514.11,420.41
2018,7,22,18,15,471.5,51.5,4.7,20.6,153.5,436.15,357.16
2018,7,22,18,30,404.0,44.0,4.6,20.0,109.0,362.46,293.8
2018,7,22,18,45,305.0,34.0,4.5,19.4,73.5,270.99,211.99
2018,7,22,19,0,206.0,24.0,4.4,18.8,38.0,177.79,84.7
2018,7,22,19,15,109.0,13.0,4.35,18.45,20.0,70.48,0.0
2018,7,22,19,30,12.0,2.0,4.3,18.1,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,4.25,17.8,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.15,17.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.05,16.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.9,16.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.9,14.25,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.9,14.3,2.0,0.0,0.0
2018,7,23,5,15,136.0,13.0,3.0,14.75,22.0,11.82,0.0
2018,7,23,5,30,254.0,24.0,3.1,15.2,42.0,19.84,6.34
2018,7,23,5,45,355.0,33.0,3.15,15.65,79.5,26.48,16.85
2018,7,23,6,0,456.0,42.0,3.2,16.1,117.0,32.92,23.15
2018,7,23,6,15,522.5,48.5,3.25,16.75,163.0,36.95,27.0
2018,7,23,6,30,589.0,55.0,3.3,17.4,209.0,40.89,30.57
2018,7,23,6,45,634.0,59.5,3.3,18.0,258.0,43.07,32.45
2018,7,23,7,0,679.0,64.0,3.3,18.6,307.0,49.46,37.93
2018,7,23,7,15,711.5,67.5,3.3,19.3,357.0,50.88,38.95
2018,7,23,7,30,744.0,71.0,3.3,20.0,407.0,52.26,39.9
2018,7,23,7,45,768.0,74.5,3.3,20.7,456.5,53.51,40.7
2018,7,23,8,0,792.0,78.0,3.3,21.4,506.0,54.67,41.42
2018,7,23,8,15,810.0,80.5,3.35,22.2,553.0,75.39,48.0
2018,7,23,8,30,828.0,83.0,3.4,23.0,600.0,123.05,65.26
2018,7,23,8,45,842.5,84.5,3.45,23.75,643.5,171.77,95.98
2018,7,23,9,0,857.0,86.0,3.5,24.5,687.0,222.14,134.75
2018,7,23,9,15,869.0,87.5,3.55,25.15,727.0,273.4,177.62
2018,7,23,9,30,881.0,89.0,3.6,25.8,767.0,325.7,222.4
2018,7,23,9,45,891.0,89.5,3.65,26.45,801.5,377.4,266.66
2018,7,23,10,0,901.0,90.0,3.7,27.1,836.0,429.51,310.41
2018,7,23,10,15,906.5,91.5,3.75,27.55,864.0,480.58,352.57
2018,7,23,10,30,912.0,93.0,3.8,28.0,892.0,531.22,393.18
2018,7,23,10,45,916.0,94.0,3.8,28.5,913.5,580.0,431.08
2018,7,23,11,0,920.0,95.0,3.8,29.0,935.0,627.79,467.12
2018,7,23,11,15,922.0,96.0,3.9,29.25,949.5,673.14,501.19
2018,7,23,11,30,924.0,97.0,4.0,29.5,964.0,716.98,533.42
2018,7,23,11,45,924.0,99.0,4.05,29.75,971.5,758.56,562.44
2018,7,23,12,0,924.0,101.0,4.1,30.0,979.0,798.18,588.8
2018,7,23,12,15,921.5,103.0,4.25,30.0,978.5,833.72,613.23
2018,7,23,12,30,919.0,105.0,4.4,30.0,978.0,866.86,636.04
2018,7,23,12,45,913.5,107.5,4.5,29.95,969.5,895.34,655.66
2018,7,23,13,0,908.0,110.0,4.6,29.9,961.0,921.0,673.46
2018,7,23,13,15,906.5,109.0,4.7,29.7,947.0,944.03,690.18
2018,7,23,13,30,905.0,108.0,4.8,29.5,933.0,964.09,705.18
2018,7,23,13,45,901.5,106.0,4.95,29.3,911.0,978.17,716.74
2018,7,23,14,0,898.0,104.0,5.1,29.1,889.0,989.01,726.34
2018,7,23,14,15,892.0,103.0,5.15,28.85,861.0,995.19,732.42
2018,7,23,14,30,886.0,102.0,5.2,28.6,833.0,998.09,736.5
2018,7,23,14,45,879.0,99.5,5.25,28.35,799.0,995.1,736.8
2018,7,23,15,0,872.0,97.0,5.3,28.1,765.0,988.84,735.07
2018,7,23,15,15,860.5,95.0,5.3,28.1,725.0,975.49,727.57
2018,7,23,15,30,849.0,93.0,5.3,28.1,685.0,959.13,718.16
2018,7,23,15,45,835.0,91.0,5.2,27.3,641.5,937.45,706.83
2018,7,23,16,0,821.0,89.0,5.1,26.5,598.0,913.14,693.66
2018,7,23,16,15,799.5,86.5,5.0,25.9,549.5,888.39,679.56
2018,7,23,16,30,778.0,84.0,4.9,25.3,501.0,851.72,656.88
2018,7,23,16,45,753.5,80.5,4.85,24.65,451.5,809.24,630.17
2018,7,23,17,0,729.0,77.0,4.8,24.0,402.0,765.38,601.87
2018,7,23,17,15,696.5,72.5,4.65,23.35,352.0,712.32,565.5
2018,7,23,17,30,664.0,68.0,4.5,22.7,302.0,663.67,531.4
2018,7,23,17,45,616.5,63.0,4.4,22.0,252.5,598.48,483.61
2018,7,23,18,0,569.0,58.0,4.3,21.3,203.0,534.95,435.07
2018,7,23,18,15,488.0,51.0,4.2,20.65,156.0,446.92,364.61
2018,7,23,18,30,407.0,44.0,4.1,20.0,109.0,364.14,294.27
2018,7,23,18,45,295.0,33.5,4.0,19.35,72.0,263.92,205.45
2018,7,23,19,0,183.0,23.0,3.9,18.7,35.0,161.71,68.49
2018,7,23,19,15,98.5,12.5,3.9,18.35,18.5,64.28,0.0
2018,7,23,19,30,14.0,2.0,3.9,18.0,2.0,0.0,0.0
2018,7,23,19,45,7.0,1.0,3.85,17.6,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.7,16.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.0,3.15,15.0,1.0,0.0,0.0
2018,7,24,5,0,15.0,2.0,3.2,15.1,2.0,0.0,0.0
2018,7,24,5,15,123.0,13.0,3.25,15.5,21.0,11.82,0.0
2018,7,24,5,30,231.0,24.0,3.3,15.9,40.0,19.91,5.49
2018,7,24,5,45,333.0,34.0,3.35,16.25,77.5,27.44,17.54
2018,7,24,6,0,435.0,44.0,3.4,16.6,115.0,34.7,24.62
2018,7,24,6,15,503.5,51.0,3.4,17.2,160.5,39.04,28.76
2018,7,24,6,30,572.0,58.0,3.4,17.8,206.0,43.28,32.61
2018,7,24,6,45,619.5,63.0,3.45,18.35,255.5,45.72,34.73
2018,7,24,7,0,667.0,68.0,3.5,18.9,305.0,48.1,36.69
2018,7,24,7,15,701.0,71.5,3.45,19.5,355.0,54.0,41.64
2018,7,24,7,30,735.0,75.0,3.4,20.1,405.0,55.25,42.47
2018,7,24,7,45,761.0,78.0,3.4,20.7,455.0,56.03,42.88
2018,7,24,8,0,787.0,81.0,3.4,21.3,505.0,56.76,43.23
2018,7,24,8,15,806.5,83.5,3.4,22.0,552.5,65.69,41.34
2018,7,24,8,30,826.0,86.0,3.4,22.7,600.0,123.25,66.05
2018,7,24,8,45,841.5,87.0,3.45,23.45,644.0,171.74,96.21
2018,7,24,9,0,857.0,88.0,3.5,24.2,688.0,221.96,134.68
2018,7,24,9,15,864.5,92.0,3.6,24.75,727.0,274.04,178.39
2018,7,24,9,30,872.0,96.0,3.7,25.3,766.0,326.73,223.71
2018,7,24,9,45,876.5,99.5,3.75,25.9,799.0,378.44,268.16
2018,7,24,10,0,881.0,103.0,3.8,26.5,832.0,430.06,311.68
2018,7,24,10,15,888.5,104.0,3.9,26.95,860.5,480.83,353.69
2018,7,24,10,30,896.0,105.0,4.0,27.4,889.0,531.37,394.38
2018,7,24,10,45,902.0,105.5,4.1,27.8,911.5,580.28,432.86
2018,7,24,11,0,908.0,106.0,4.2,28.2,934.0,628.41,469.74
2018,7,24,11,15,911.5,106.0,4.25,28.45,948.5,673.57,503.76
2018,7,24,11,30,915.0,106.0,4.3,28.7,963.0,717.35,536.02
2018,7,24,11,45,917.5,106.0,4.35,28.95,971.0,758.86,565.49
2018,7,24,12,0,920.0,106.0,4.4,29.2,979.0,798.57,592.09
2018,7,24,12,15,919.0,107.0,4.5,29.2,979.0,834.42,616.68
2018,7,24,12,30,918.0,108.0,4.6,29.2,979.0,867.94,639.64
2018,7,24,12,45,915.0,108.5,4.7,29.2,971.0,896.8,659.71
2018,7,24,13,0,912.0,109.0,4.8,29.2,963.0,922.89,678.0
2018,7,24,13,15,909.5,108.5,4.85,29.05,948.5,945.6,694.19
2018,7,24,13,30,907.0,108.0,4.9,28.9,934.0,965.31,708.51
2018,7,24,13,45,903.5,106.5,5.0,28.8,912.5,979.96,719.82
2018,7,24,14,0,900.0,105.0,5.1,28.7,891.0,991.39,729.16
2018,7,24,14,15,894.5,103.0,5.1,28.45,862.5,997.06,734.54
2018,7,24,14,30,889.0,101.0,5.1,28.2,834.0,999.41,737.89
2018,7,24,14,45,881.5,99.5,5.15,27.95,800.0,997.04,738.62
2018,7,24,15,0,874.0,98.0,5.2,27.7,766.0,991.43,737.35
2018,7,24,15,15,862.5,96.0,5.2,27.7,726.0,978.12,729.89
2018,7,24,15,30,851.0,94.0,5.2,27.7,686.0,961.78,720.51
2018,7,24,15,45,838.0,91.0,5.2,26.75,642.0,939.88,710.14
2018,7,24,16,0,825.0,88.0,5.2,25.8,598.0,915.28,697.82
2018,7,24,16,15,808.5,85.0,5.15,25.25,551.5,894.53,686.67
2018,7,24,16,30,792.0,82.0,5.1,24.7,505.0,861.69,666.82
2018,7,24,16,45,769.0,78.5,5.1,24.15,455.5,820.26,640.79
2018,7,24,17,0,746.0,75.0,5.1,23.6,406.0,777.33,613.11
2018,7,24,17,15,714.0,70.0,4.95,23.0,355.0,723.58,576.02
2018,7,24,17,30,682.0,65.0,4.8,22.4,304.0,669.48,537.62
2018,7,24,17,45,637.0,60.0,4.7,21.75,254.5,609.97,493.92
2018,7,24,18,0,592.0,55.0,4.6,21.1,205.0,547.67,446.05
2018,7,24,18,15,524.5,48.0,4.5,20.55,159.0,468.49,382.27
2018,7,24,18,30,457.0,41.0,4.4,20.0,113.0,393.61,317.97
2018,7,24,18,45,351.0,32.0,4.25,19.45,75.5,297.1,230.64
2018,7,24,19,0,245.0,23.0,4.1,18.9,38.0,196.97,72.4
2018,7,24,19,15,130.0,13.0,4.1,18.6,20.0,81.52,0.0
2018,7,24,19,30,15.0,3.0,4.1,18.3,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,4.1,18.0,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.9,16.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,2.95,14.45,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,3.0,14.6,2.0,0.0,0.0
2018,7,25,5,15,161.0,12.5,3.0,15.05,22.0,11.37,0.0
2018,7,25,5,30,299.0,22.0,3.0,15.5,42.0,18.18,3.59
2018,7,25,5,45,404.5,29.5,3.05,16.0,80.5,23.6,14.26
2018,7,25,6,0,510.0,37.0,3.1,16.5,119.0,31.55,21.87
2018,7,25,6,15,575.0,42.5,3.05,17.2,166.0,35.28,25.45
2018,7,25,6,30,640.0,48.0,3.0,17.9,213.0,38.98,28.82
2018,7,25,6,45,682.5,52.5,2.95,18.65,263.0,41.66,31.13
2018,7,25,7,0,725.0,57.0,2.9,19.4,313.0,44.27,33.28
2018,7,25,7,15,755.0,60.5,2.9,20.4,364.0,45.95,34.5
2018,7,25,7,30,785.0,64.0,2.9,21.4,415.0,47.56,35.62
2018,7,25,7,45,806.5,66.5,2.85,22.35,464.5,56.7,43.16
2018,7,25,8,0,828.0,69.0,2.8,23.3,514.0,58.25,44.14
2018,7,25,8,15,844.5,72.0,2.85,24.15,562.0,66.93,51.14
2018,7,25,8,30,861.0,75.0,2.9,25.0,610.0,116.58,59.44
2018,7,25,8,45,873.5,78.0,2.95,25.85,654.5,167.83,90.95
2018,7,25,9,0,886.0,81.0,3.0,26.7,699.0,220.57,130.88
2018,7,25,9,15,893.0,84.0,3.0,27.5,738.0,273.35,174.5
2018,7,25,9,30,900.0,87.0,3.0,28.3,777.0,326.67,219.58
2018,7,25,9,45,903.5,90.5,3.05,29.1,810.0,379.5,264.17
2018,7,25,10,0,907.0,94.0,3.1,29.9,843.0,432.12,307.62
2018,7,25,10,15,913.0,95.5,3.2,30.6,871.5,483.89,349.39
2018,7,25,10,30,919.0,97.0,3.3,31.3,900.0,535.27,389.59
2018,7,25,10,45,922.5,98.5,3.35,31.95,922.0,584.69,427.12
2018,7,25,11,0,926.0,100.0,3.4,32.6,944.0,633.08,462.74
2018,7,25,11,15,928.5,101.0,3.5,32.95,958.5,679.22,496.51
2018,7,25,11,30,931.0,102.0,3.6,33.3,973.0,723.88,528.46
2018,7,25,11,45,931.5,102.5,3.75,33.7,980.0,765.02,556.82
2018,7,25,12,0,932.0,103.0,3.9,34.1,987.0,804.18,582.36
2018,7,25,12,15,932.5,103.5,4.05,34.05,987.5,841.21,607.44
2018,7,25,12,30,933.0,104.0,4.2,34.0,988.0,875.96,631.0
2018,7,25,12,45,932.5,103.5,4.35,33.95,981.0,906.46,651.78
2018,7,25,13,0,932.0,103.0,4.5,33.9,974.0,934.25,670.86
2018,7,25,13,15,929.0,102.5,4.65,33.65,959.0,956.89,687.23
2018,7,25,13,30,926.0,102.0,4.8,33.4,944.0,976.44,701.9
2018,7,25,13,45,921.0,101.0,4.95,33.15,921.5,990.41,713.39
2018,7,25,14,0,916.0,100.0,5.1,32.9,899.0,1001.06,722.9
2018,7,25,14,15,877.0,117.5,5.15,32.4,861.5,994.59,721.38
2018,7,25,14,30,838.0,135.0,5.2,31.9,824.0,995.73,725.09
2018,7,25,14,45,829.0,131.0,5.3,31.45,788.5,989.76,724.38
2018,7,25,15,0,820.0,127.0,5.4,31.0,753.0,980.52,721.63
2018,7,25,15,15,820.5,117.5,5.4,31.0,715.5,971.21,716.92
2018,7,25,15,30,821.0,108.0,5.4,31.0,678.0,958.49,710.04
2018,7,25,15,45,820.5,99.5,5.45,29.6,637.5,942.63,705.52
2018,7,25,16,0,820.0,91.0,5.5,28.2,597.0,923.53,698.7
2018,7,25,16,15,810.0,86.0,5.5,27.1,552.0,896.69,685.2
2018,7,25,16,30,800.0,81.0,5.5,26.0,507.0,867.3,669.66
2018,7,25,16,45,772.5,78.5,5.45,24.95,456.0,822.88,642.51
2018,7,25,17,0,745.0,76.0,5.4,23.9,405.0,777.18,613.73
2018,7,25,17,15,709.5,72.0,5.3,22.95,353.5,721.73,576.3
2018,7,25,17,30,674.0,68.0,5.2,22.0,302.0,670.94,541.13
2018,7,25,17,45,630.5,62.0,5.05,21.0,253.0,607.2,494.34
2018,7,25,18,0,587.0,56.0,4.9,20.0,204.0,544.85,446.49
2018,7,25,18,15,497.5,50.0,4.75,19.5,155.5,451.57,370.67
2018,7,25,18,30,408.0,44.0,4.6,19.0,107.0,364.03,295.29
2018,7,25,18,45,285.5,33.0,4.45,18.5,69.5,256.86,199.09
2018,7,25,19,0,163.0,22.0,4.3,18.0,32.0,146.84,41.75
2018,7,25,19,15,81.5,11.0,4.2,17.75,16.0,53.61,0.0
2018,7,25,19,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.05,17.25,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.95,16.8,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.9,16.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,3.2,14.55,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,3.2,14.6,2.0,0.0,0.0
2018,7,26,5,15,107.5,13.0,3.15,15.0,19.5,11.82,0.0
2018,7,26,5,30,204.0,24.0,3.1,15.4,37.0,20.09,3.31
2018,7,26,5,45,308.5,34.5,3.1,15.8,73.5,28.06,17.94
2018,7,26,6,0,413.0,45.0,3.1,16.2,110.0,35.72,25.5
2018,7,26,6,15,475.0,53.5,3.1,16.85,154.5,41.24,30.71
2018,7,26,6,30,537.0,62.0,3.1,17.5,199.0,46.54,35.52
2018,7,26,6,45,577.0,69.5,3.05,18.2,246.5,50.72,39.15
2018,7,26,7,0,617.0,77.0,3.0,18.9,294.0,54.67,42.45
2018,7,26,7,15,663.0,81.0,2.95,19.65,347.5,55.89,43.26
2018,7,26,7,30,709.0,85.0,2.9,20.4,401.0,57.08,44.01
2018,7,26,7,45,732.5,89.5,2.85,21.15,450.0,64.43,50.02
2018,7,26,8,0,756.0,94.0,2.8,21.9,499.0,65.84,50.88
2018,7,26,8,15,775.0,98.0,2.85,22.65,546.5,71.69,55.49
2018,7,26,8,30,794.0,102.0,2.9,23.4,594.0,119.07,64.51
2018,7,26,8,45,808.0,106.0,2.95,24.1,638.5,168.32,94.82
2018,7,26,9,0,822.0,110.0,3.0,24.8,683.0,219.35,133.46
2018,7,26,9,15,829.5,114.5,3.0,25.5,721.5,270.85,176.05
2018,7,26,9,30,837.0,119.0,3.0,26.2,760.0,323.09,220.27
2018,7,26,9,45,840.5,125.0,3.05,26.9,793.5,381.84,269.21
2018,7,26,10,0,844.0,131.0,3.1,27.6,827.0,433.35,311.82
2018,7,26,10,15,851.5,133.0,3.2,28.15,856.0,483.41,352.52
2018,7,26,10,30,859.0,135.0,3.3,28.7,885.0,533.32,391.96
2018,7,26,10,45,863.5,136.5,3.45,29.2,906.5,580.87,428.83
2018,7,26,11,0,868.0,138.0,3.6,29.7,928.0,627.6,464.12
2018,7,26,11,15,872.5,138.5,3.75,29.9,943.5,672.56,497.89
2018,7,26,11,30,877.0,139.0,3.9,30.1,959.0,716.34,530.14
2018,7,26,11,45,880.0,139.0,4.05,30.25,967.0,757.3,559.98
2018,7,26,12,0,883.0,139.0,4.2,30.4,975.0,796.63,587.28
2018,7,26,12,15,883.5,139.0,4.35,30.3,975.5,832.17,611.95
2018,7,26,12,30,884.0,139.0,4.5,30.2,976.0,865.57,635.19
2018,7,26,12,45,882.5,138.0,4.6,30.1,968.0,894.06,654.95
2018,7,26,13,0,881.0,137.0,4.7,30.0,960.0,919.91,673.19
2018,7,26,13,15,879.5,135.5,4.8,29.65,945.5,942.53,690.18
2018,7,26,13,30,878.0,134.0,4.9,29.3,931.0,962.23,705.4
2018,7,26,13,45,861.0,139.5,5.0,28.95,905.5,970.98,713.5
2018,7,26,14,0,844.0,145.0,5.1,28.6,880.0,987.45,726.99
2018,7,26,14,15,852.5,134.5,5.2,28.05,855.5,987.52,730.21
2018,7,26,14,30,861.0,124.0,5.3,27.5,831.0,995.21,738.82
2018,7,26,14,45,854.0,120.5,5.35,26.9,796.5,991.57,739.69
2018,7,26,15,0,847.0,117.0,5.4,26.3,762.0,984.68,738.55
2018,7,26,15,15,835.0,114.0,5.4,26.3,721.5,980.98,737.59
2018,7,26,15,30,823.0,111.0,5.4,26.3,681.0,963.48,727.28
2018,7,26,15,45,810.0,107.0,5.35,24.95,637.0,940.89,717.16
2018,7,26,16,0,797.0,103.0,5.3,23.6,593.0,915.55,704.98
2018,7,26,16,15,781.0,98.0,5.25,22.85,546.0,883.56,686.23
2018,7,26,16,30,765.0,93.0,5.2,22.1,499.0,849.28,665.58
2018,7,26,16,45,741.5,88.5,5.1,21.4,449.5,806.75,638.13
2018,7,26,17,0,718.0,84.0,5.0,20.7,400.0,767.65,612.68
2018,7,26,17,15,685.0,78.5,4.9,20.0,349.0,713.51,575.18
2018,7,26,17,30,652.0,73.0,4.8,19.3,298.0,659.22,536.42
2018,7,26,17,45,605.5,66.5,4.75,18.55,248.5,593.19,487.2
2018,7,26,18,0,559.0,60.0,4.7,17.8,199.0,528.74,436.99
2018,7,26,18,15,490.0,51.5,4.6,17.4,153.0,447.73,370.04
2018,7,26,18,30,421.0,43.0,4.5,17.0,107.0,371.14,302.9
2018,7,26,18,45,311.0,32.0,4.4,16.55,70.0,271.45,210.98
2018,7,26,19,0,201.0,21.0,4.3,16.1,33.0,167.04,32.89
2018,7,26,19,15,100.5,10.5,4.25,15.9,16.5,63.22,0.0
2018,7,26,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,27,5,15,81.0,11.0,4.05,13.85,16.0,10.01,0.0
2018,7,27,5,30,162.0,22.0,4.1,14.3,32.0,17.35,0.81
2018,7,27,5,45,255.0,35.5,4.15,14.75,67.5,27.67,17.59
2018,7,27,6,0,348.0,49.0,4.2,15.2,103.0,39.3,28.69
2018,7,27,6,15,371.5,59.5,4.2,15.8,136.5,44.92,34.07
2018,7,27,6,30,395.0,70.0,4.2,16.4,170.0,51.84,40.35
2018,7,27,6,45,392.0,87.5,4.15,16.95,205.5,63.31,50.45
2018,7,27,7,0,389.0,105.0,4.1,17.5,241.0,74.18,59.81
2018,7,27,7,15,472.0,113.0,4.05,18.0,304.0,78.56,63.35
2018,7,27,7,30,555.0,121.0,4.0,18.5,367.0,82.4,66.35
2018,7,27,7,45,596.0,127.0,3.95,19.05,420.0,83.64,67.04
2018,7,27,8,0,637.0,133.0,3.9,19.6,473.0,84.78,67.63
2018,7,27,8,15,657.5,140.5,3.9,20.15,520.0,89.5,71.26
2018,7,27,8,30,678.0,148.0,3.9,20.7,567.0,133.76,81.36
2018,7,27,8,45,706.5,150.0,3.9,21.25,615.0,177.92,108.02
2018,7,27,9,0,735.0,152.0,3.9,21.8,663.0,225.5,143.61
2018,7,27,9,15,764.0,149.0,3.95,22.3,707.5,279.8,187.77
2018,7,27,9,30,793.0,146.0,4.0,22.8,752.0,329.24,229.58
2018,7,27,9,45,822.0,139.0,4.05,23.3,792.0,378.53,271.65
2018,7,27,10,0,851.0,132.0,4.1,23.8,832.0,435.47,319.07
2018,7,27,10,15,858.5,133.5,4.2,24.15,861.0,485.6,361.05
2018,7,27,10,30,866.0,135.0,4.3,24.5,890.0,535.55,401.83
2018,7,27,10,45,871.5,136.5,4.35,24.85,912.5,584.05,440.39
2018,7,27,11,0,877.0,138.0,4.4,25.2,935.0,631.8,477.37
2018,7,27,11,15,880.5,139.5,4.45,25.4,950.5,677.38,512.14
2018,7,27,11,30,884.0,141.0,4.5,25.6,966.0,721.7,545.28
2018,7,27,11,45,885.5,141.0,4.55,25.8,973.0,761.95,574.94
2018,7,27,12,0,887.0,141.0,4.6,26.0,980.0,800.44,601.94
2018,7,27,12,15,895.5,136.0,4.7,26.05,983.0,838.33,628.4
2018,7,27,12,30,904.0,131.0,4.8,26.1,986.0,874.38,653.53
2018,7,27,12,45,914.5,123.0,4.85,26.15,981.5,907.33,676.21
2018,7,27,13,0,925.0,115.0,4.9,26.2,977.0,937.87,697.25
2018,7,27,13,15,922.5,114.0,4.95,26.1,962.0,960.65,713.53
2018,7,27,13,30,920.0,113.0,5.0,26.0,947.0,980.36,727.87
2018,7,27,13,45,916.0,111.0,5.1,25.9,924.5,994.47,738.96
2018,7,27,14,0,912.0,109.0,5.2,25.8,902.0,1005.25,748.0
2018,7,27,14,15,907.0,107.5,5.2,25.5,874.0,1012.24,754.51
2018,7,27,14,30,902.0,106.0,5.2,25.2,846.0,1015.89,758.95
2018,7,27,14,45,894.0,104.0,5.2,24.9,811.0,1012.68,758.92
2018,7,27,15,0,886.0,102.0,5.2,24.6,776.0,1006.15,756.83
2018,7,27,15,15,874.5,100.5,5.2,24.6,735.5,993.5,749.79
2018,7,27,15,30,863.0,99.0,5.2,24.6,695.0,977.78,740.79
2018,7,27,15,45,849.0,96.0,5.1,23.7,650.0,954.93,728.85
2018,7,27,16,0,835.0,93.0,5.0,22.8,605.0,939.34,722.01
2018,7,27,16,15,816.0,90.0,5.0,22.25,556.5,906.26,702.44
2018,7,27,16,30,797.0,87.0,5.0,21.7,508.0,870.96,681.08
2018,7,27,16,45,770.0,84.0,4.95,21.15,457.0,826.4,652.3
2018,7,27,17,0,743.0,81.0,4.9,20.6,406.0,780.47,621.92
2018,7,27,17,15,705.0,76.5,4.85,19.85,353.5,727.26,585.67
2018,7,27,17,30,667.0,72.0,4.8,19.1,301.0,669.61,544.77
2018,7,27,17,45,613.5,67.0,4.8,18.35,250.5,599.6,492.69
2018,7,27,18,0,560.0,62.0,4.8,17.6,200.0,531.51,439.67
2018,7,27,18,15,473.5,54.0,4.8,17.0,152.0,438.6,363.18
2018,7,27,18,30,387.0,46.0,4.8,16.4,104.0,351.17,287.23
2018,7,27,18,45,275.5,34.0,4.8,15.8,67.5,250.71,194.17
2018,7,27,19,0,164.0,22.0,4.8,15.2,31.0,145.9,10.76
2018,7,27,19,15,82.0,11.0,4.75,14.9,15.5,53.7,0.0
2018,7,27,19,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,28,5,15,30.5,8.0,2.55,12.9,10.0,7.28,0.0
2018,7,28,5,30,61.0,16.0,2.7,13.3,20.0,13.26,0.0
2018,7,28,5,45,116.5,35.5,2.85,13.75,50.5,28.49,18.26
2018,7,28,6,0,172.0,55.0,3.0,14.2,81.0,43.23,32.22
2018,7,28,6,15,223.0,75.0,2.95,14.75,122.5,57.89,45.65
2018,7,28,6,30,274.0,95.0,2.9,15.3,164.0,72.12,58.44
2018,7,28,6,45,317.0,113.0,2.85,15.85,210.0,84.52,69.35
2018,7,28,7,0,360.0,131.0,2.8,16.4,256.0,92.51,76.11
2018,7,28,7,15,400.5,145.5,2.75,16.95,305.5,100.56,82.76
2018,7,28,7,30,441.0,160.0,2.7,17.5,355.0,108.19,88.9
2018,7,28,7,45,472.0,171.5,2.65,18.05,402.5,113.32,92.79
2018,7,28,8,0,503.0,183.0,2.6,18.6,450.0,118.11,96.34
2018,7,28,8,15,528.5,193.0,2.6,19.2,497.0,122.66,99.63
2018,7,28,8,30,554.0,203.0,2.6,19.8,544.0,162.94,109.33
2018,7,28,8,45,575.0,210.5,2.6,20.4,587.5,204.25,134.61
2018,7,28,9,0,596.0,218.0,2.6,21.0,631.0,248.14,167.02
2018,7,28,9,15,605.5,228.0,2.6,21.6,669.0,292.3,202.7
2018,7,28,9,30,615.0,238.0,2.6,22.2,707.0,338.55,240.89
2018,7,28,9,45,619.0,248.0,2.65,22.8,738.5,384.11,278.67
2018,7,28,10,0,623.0,258.0,2.7,23.4,770.0,430.09,316.13
2018,7,28,10,15,635.5,262.0,2.8,23.95,800.0,475.58,352.47
2018,7,28,10,30,648.0,266.0,2.9,24.5,830.0,522.02,388.69
2018,7,28,10,45,658.0,267.5,3.0,25.1,852.5,565.97,422.2
2018,7,28,11,0,668.0,269.0,3.1,25.7,875.0,610.22,455.12
2018,7,28,11,15,673.5,270.5,3.2,26.1,890.0,651.74,485.7
2018,7,28,11,30,679.0,272.0,3.3,26.5,905.0,692.79,515.33
2018,7,28,11,45,683.0,272.0,3.4,26.9,913.0,730.87,542.36
2018,7,28,12,0,687.0,272.0,3.5,27.3,921.0,767.94,568.26
2018,7,28,12,15,709.5,258.5,3.6,27.5,928.5,806.77,595.93
2018,7,28,12,30,732.0,245.0,3.7,27.7,936.0,844.78,622.79
2018,7,28,12,45,759.0,226.0,3.8,27.85,937.5,880.3,648.09
2018,7,28,13,0,786.0,207.0,3.9,28.0,939.0,908.15,666.9
2018,7,28,13,15,784.5,204.5,4.0,27.95,925.0,929.61,682.06
2018,7,28,13,30,783.0,202.0,4.1,27.9,911.0,948.26,695.5
2018,7,28,13,45,780.0,198.0,4.2,27.8,889.5,961.14,705.37
2018,7,28,14,0,777.0,194.0,4.3,27.7,868.0,978.53,718.43
2018,7,28,14,15,771.5,189.5,4.4,27.35,840.0,982.53,723.41
2018,7,28,14,30,766.0,185.0,4.5,27.0,812.0,983.32,726.51
2018,7,28,14,45,759.5,179.5,4.55,26.7,778.5,978.86,725.84
2018,7,28,15,0,753.0,174.0,4.6,26.4,745.0,971.25,723.33
2018,7,28,15,15,734.0,170.5,4.6,26.4,702.5,950.44,710.8
2018,7,28,15,30,715.0,167.0,4.6,26.4,660.0,926.82,696.48
2018,7,28,15,45,707.5,158.0,4.65,25.4,618.5,905.54,686.92
2018,7,28,16,0,700.0,149.0,4.7,24.4,577.0,881.52,675.28
2018,7,28,16,15,687.0,139.0,4.65,23.8,530.5,848.51,655.37
2018,7,28,16,30,674.0,129.0,4.6,23.2,484.0,813.23,633.62
2018,7,28,16,45,649.5,120.0,4.55,22.6,434.0,766.68,603.27
2018,7,28,17,0,625.0,111.0,4.5,22.0,384.0,718.89,571.35
2018,7,28,17,15,590.0,102.5,4.45,21.2,334.0,661.84,531.96
2018,7,28,17,30,555.0,94.0,4.4,20.4,284.0,604.78,491.21
2018,7,28,17,45,504.5,83.5,4.35,19.6,234.0,533.66,437.74
2018,7,28,18,0,454.0,73.0,4.3,18.8,184.0,464.45,382.93
2018,7,28,18,15,383.5,62.0,4.2,18.2,140.5,380.87,313.33
2018,7,28,18,30,313.0,51.0,4.1,17.6,97.0,307.01,248.88
2018,7,28,18,45,217.5,36.0,4.05,16.95,62.0,217.94,165.89
2018,7,28,19,0,122.0,21.0,4.0,16.3,27.0,119.12,0.0
2018,7,28,19,15,61.0,10.5,3.95,15.95,13.5,41.98,0.0
2018,7,28,19,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,29,5,15,52.5,10.0,3.25,13.85,13.0,9.1,0.0
2018,7,29,5,30,105.0,20.0,3.3,14.1,26.0,15.74,0.0
2018,7,29,5,45,186.0,36.0,3.3,14.4,59.0,28.0,17.66
2018,7,29,6,0,267.0,52.0,3.3,14.7,92.0,39.87,29.19
2018,7,29,6,15,324.5,66.5,3.3,15.15,134.0,50.13,38.72
2018,7,29,6,30,382.0,81.0,3.3,15.6,176.0,59.99,47.68
2018,7,29,6,45,408.5,95.0,3.35,16.1,217.5,68.93,55.58
2018,7,29,7,0,435.0,109.0,3.4,16.6,259.0,77.44,62.89
2018,7,29,7,15,475.0,120.5,3.4,17.1,308.5,83.88,68.24
2018,7,29,7,30,515.0,132.0,3.4,17.6,358.0,89.99,73.18
2018,7,29,7,45,568.5,136.0,3.4,18.15,414.0,90.48,73.19
2018,7,29,8,0,622.0,140.0,3.4,18.7,470.0,89.97,72.33
2018,7,29,8,15,645.5,147.0,3.4,19.2,517.5,91.29,73.07
2018,7,29,8,30,669.0,154.0,3.4,19.7,565.0,134.44,83.44
2018,7,29,8,45,687.5,159.5,3.35,20.2,609.0,179.38,110.61
2018,7,29,9,0,706.0,165.0,3.3,20.7,653.0,226.7,146.13
2018,7,29,9,15,722.0,168.5,3.35,20.95,693.0,274.28,185.45
2018,7,29,9,30,738.0,172.0,3.4,21.2,733.0,323.64,227.57
2018,7,29,9,45,751.0,174.5,3.4,21.45,768.0,372.86,269.84
2018,7,29,10,0,764.0,177.0,3.4,21.7,803.0,423.14,312.41
2018,7,29,10,15,775.0,178.0,3.45,21.85,832.5,476.61,356.68
2018,7,29,10,30,786.0,179.0,3.5,22.0,862.0,525.26,396.44
2018,7,29,10,45,765.0,198.0,3.55,22.15,876.5,568.55,431.17
2018,7,29,11,0,744.0,217.0,3.6,22.3,891.0,612.77,465.42
2018,7,29,11,15,781.0,197.5,3.7,22.35,915.0,660.33,502.39
2018,7,29,11,30,818.0,178.0,3.8,22.4,939.0,707.84,538.83
2018,7,29,11,45,824.0,175.5,3.85,22.5,947.5,748.43,569.02
2018,7,29,12,0,830.0,173.0,3.9,22.6,956.0,787.68,597.8
2018,7,29,12,15,685.0,263.0,3.95,22.6,909.0,790.58,597.24
2018,7,29,12,30,540.0,353.0,4.0,22.6,862.0,782.49,588.64
2018,7,29,12,45,507.0,364.5,4.1,22.6,839.5,789.91,594.14
2018,7,29,13,0,474.0,376.0,4.2,22.6,817.0,794.07,597.17
2018,7,29,13,15,400.0,391.0,4.25,22.45,759.0,760.94,573.38
2018,7,29,13,30,326.0,406.0,4.3,22.3,701.0,714.39,540.08
2018,7,29,13,45,341.5,387.5,4.35,22.15,689.5,723.97,548.93
2018,7,29,14,0,357.0,369.0,4.4,22.0,678.0,731.99,556.51
2018,7,29,14,15,374.0,352.5,4.45,21.7,666.5,741.91,565.94
2018,7,29,14,30,391.0,336.0,4.5,21.4,655.0,750.13,574.29
2018,7,29,14,45,362.0,326.0,4.5,21.15,611.5,717.97,552.28
2018,7,29,15,0,333.0,316.0,4.5,20.9,568.0,683.99,528.95
2018,7,29,15,15,334.0,293.5,4.5,20.9,534.5,664.11,516.25
2018,7,29,15,30,335.0,271.0,4.5,20.9,501.0,642.26,502.0
2018,7,29,15,45,408.0,229.5,4.55,20.4,491.0,685.94,539.05
2018,7,29,16,0,481.0,188.0,4.6,19.9,481.0,706.65,559.46
2018,7,29,16,15,504.5,169.0,4.6,19.5,454.0,701.64,559.02
2018,7,29,16,30,528.0,150.0,4.6,19.1,427.0,693.41,555.93
2018,7,29,16,45,584.5,122.5,4.6,18.7,400.0,710.24,571.37
2018,7,29,17,0,641.0,95.0,4.6,18.3,373.0,712.64,575.81
2018,7,29,17,15,621.0,87.0,4.55,17.8,328.0,668.55,544.69
2018,7,29,17,30,601.0,79.0,4.5,17.3,283.0,623.62,512.15
2018,7,29,17,45,547.5,71.0,4.45,16.8,233.0,551.9,457.1
2018,7,29,18,0,494.0,63.0,4.4,16.3,183.0,482.33,401.55
2018,7,29,18,15,415.5,54.0,4.3,15.95,138.5,396.53,329.06
2018,7,29,18,30,337.0,45.0,4.2,15.6,94.0,315.81,257.94
2018,7,29,18,45,232.0,32.5,4.1,15.25,60.0,221.07,168.1
2018,7,29,19,0,127.0,20.0,4.0,14.9,26.0,119.48,0.0
2018,7,29,19,15,63.5,10.0,3.95,14.75,13.0,42.78,0.0
2018,7,29,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,30,5,15,39.0,9.5,3.35,13.2,11.5,8.64,0.0
2018,7,30,5,30,78.0,19.0,3.4,13.6,23.0,15.56,0.0
2018,7,30,5,45,153.0,35.5,3.5,14.0,54.5,27.58,17.2
2018,7,30,6,0,228.0,52.0,3.6,14.4,86.0,39.82,29.13
2018,7,30,6,15,295.5,67.5,3.55,15.1,129.0,50.84,39.33
2018,7,30,6,30,363.0,83.0,3.5,15.8,172.0,61.45,48.91
2018,7,30,6,45,417.0,95.5,3.5,16.45,221.0,69.41,55.92
2018,7,30,7,0,471.0,108.0,3.5,17.1,270.0,77.03,62.41
2018,7,30,7,15,507.0,118.0,3.4,17.7,318.0,82.47,66.85
2018,7,30,7,30,543.0,128.0,3.3,18.3,366.0,87.62,70.94
2018,7,30,7,45,570.5,137.5,3.25,18.95,414.5,91.82,74.11
2018,7,30,8,0,598.0,147.0,3.2,19.6,463.0,95.05,76.41
2018,7,30,8,15,622.0,154.0,3.2,20.25,510.0,96.15,76.89
2018,7,30,8,30,646.0,161.0,3.2,20.9,557.0,136.5,85.87
2018,7,30,8,45,665.0,167.0,3.2,21.55,601.0,180.62,112.06
2018,7,30,9,0,684.0,173.0,3.2,22.2,645.0,227.22,146.52
2018,7,30,9,15,689.0,181.5,3.2,22.8,681.0,274.79,185.51
2018,7,30,9,30,694.0,190.0,3.2,23.4,717.0,323.05,226.15
2018,7,30,9,45,723.0,186.0,3.25,24.0,757.5,370.66,265.81
2018,7,30,10,0,752.0,182.0,3.3,24.6,798.0,420.98,307.2
2018,7,30,10,15,763.5,184.0,3.35,25.15,828.0,470.59,347.56
2018,7,30,10,30,775.0,186.0,3.4,25.7,858.0,524.24,389.74
2018,7,30,10,45,785.5,185.0,3.45,26.25,881.0,570.84,425.81
2018,7,30,11,0,796.0,184.0,3.5,26.8,904.0,617.4,460.91
2018,7,30,11,15,802.5,183.5,3.55,27.2,919.5,661.59,493.69
2018,7,30,11,30,809.0,183.0,3.6,27.6,935.0,704.99,525.15
2018,7,30,11,45,813.5,182.5,3.65,28.0,943.5,745.95,554.22
2018,7,30,12,0,818.0,182.0,3.7,28.4,952.0,785.55,581.8
2018,7,30,12,15,825.0,177.5,3.75,28.6,954.0,822.04,606.96
2018,7,30,12,30,832.0,173.0,3.8,28.8,956.0,856.77,629.97
2018,7,30,12,45,839.5,166.5,3.85,29.0,951.0,888.03,650.58
2018,7,30,13,0,847.0,160.0,3.9,29.2,946.0,916.96,669.61
2018,7,30,13,15,844.0,158.5,3.95,29.1,931.0,938.67,684.71
2018,7,30,13,30,841.0,157.0,4.0,29.0,916.0,957.39,697.98
2018,7,30,13,45,836.5,155.0,4.05,28.9,894.0,971.11,708.08
2018,7,30,14,0,832.0,153.0,4.1,28.8,872.0,981.64,716.26
2018,7,30,14,15,823.5,151.5,4.15,28.45,843.0,985.56,720.98
2018,7,30,14,30,815.0,150.0,4.2,28.1,814.0,986.21,723.73
2018,7,30,14,45,803.5,147.5,4.25,27.75,778.5,979.57,721.82
2018,7,30,15,0,792.0,145.0,4.3,27.4,743.0,969.73,717.93
2018,7,30,15,15,778.0,141.5,4.3,27.4,702.5,953.23,708.42
2018,7,30,15,30,764.0,138.0,4.3,27.4,662.0,933.76,697.02
2018,7,30,15,45,743.0,135.0,4.3,26.35,616.5,911.95,686.92
2018,7,30,16,0,722.0,132.0,4.3,25.3,571.0,881.4,670.66
2018,7,30,16,15,691.5,129.0,4.3,24.6,521.0,839.7,645.4
2018,7,30,16,30,661.0,126.0,4.3,23.9,471.0,796.42,618.57
2018,7,30,16,45,625.0,120.5,4.3,23.2,420.0,743.92,584.39
2018,7,30,17,0,589.0,115.0,4.3,22.5,369.0,690.75,548.81
2018,7,30,17,15,542.5,108.0,4.3,21.6,318.5,626.58,504.16
2018,7,30,17,30,496.0,101.0,4.3,20.7,268.0,557.92,454.35
2018,7,30,17,45,435.5,90.0,4.3,19.8,218.5,481.91,396.06
2018,7,30,18,0,375.0,79.0,4.3,18.9,169.0,409.19,337.65
2018,7,30,18,15,303.5,64.0,4.25,18.2,125.5,327.05,268.84
2018,7,30,18,30,232.0,49.0,4.2,17.5,82.0,250.26,202.08
2018,7,30,18,45,152.5,32.5,4.1,16.8,50.5,172.3,127.74
2018,7,30,19,0,73.0,16.0,4.0,16.1,19.0,80.43,0.0
2018,7,30,19,15,36.5,8.0,4.0,15.75,9.5,26.59,0.0
2018,7,30,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,31,5,15,39.0,8.0,2.95,12.75,10.0,7.28,0.0
2018,7,31,5,30,78.0,16.0,3.0,13.2,20.0,12.56,0.0
2018,7,31,5,45,147.0,33.5,3.1,13.65,51.5,26.03,15.79
2018,7,31,6,0,216.0,51.0,3.2,14.1,83.0,39.05,28.47
2018,7,31,6,15,272.0,68.0,3.15,14.8,124.0,51.19,39.67
2018,7,31,6,30,328.0,85.0,3.1,15.5,165.0,62.85,50.2
2018,7,31,6,45,370.0,99.0,3.05,16.15,209.5,71.77,58.06
2018,7,31,7,0,412.0,113.0,3.0,16.8,254.0,80.29,65.34
2018,7,31,7,15,458.0,124.5,3.0,17.45,305.0,86.69,70.6
2018,7,31,7,30,504.0,136.0,3.0,18.1,356.0,92.78,75.46
2018,7,31,7,45,542.5,144.0,3.0,18.75,407.0,96.18,77.92
2018,7,31,8,0,581.0,152.0,3.0,19.4,458.0,98.8,79.68
2018,7,31,8,15,606.0,160.0,2.95,20.15,505.5,100.47,80.58
2018,7,31,8,30,631.0,168.0,2.9,20.9,553.0,139.2,88.94
2018,7,31,8,45,652.0,173.0,2.9,21.65,597.0,182.03,113.75
2018,7,31,9,0,673.0,178.0,2.9,22.4,641.0,227.58,147.0
2018,7,31,9,15,691.0,181.0,2.9,23.1,681.0,273.57,184.01
2018,7,31,9,30,709.0,184.0,2.9,23.8,721.0,321.6,223.89
2018,7,31,9,45,724.0,186.0,2.95,24.5,756.5,369.75,264.13
2018,7,31,10,0,739.0,188.0,3.0,25.2,792.0,419.22,304.8
2018,7,31,10,15,751.5,189.0,3.05,25.7,821.5,467.96,344.35
2018,7,31,10,30,764.0,190.0,3.1,26.2,851.0,517.32,383.34
2018,7,31,10,45,775.0,189.0,3.15,26.7,874.5,567.31,421.73
2018,7,31,11,0,786.0,188.0,3.2,27.2,898.0,613.75,456.64
2018,7,31,11,15,793.0,187.5,3.3,27.55,913.5,657.9,489.5
2018,7,31,11,30,800.0,187.0,3.4,27.9,929.0,701.32,521.14
2018,7,31,11,45,805.5,185.0,3.5,28.25,937.5,741.46,549.91
2018,7,31,12,0,811.0,183.0,3.6,28.6,946.0,780.29,577.29
2018,7,31,12,15,815.0,180.5,3.7,28.7,947.0,815.97,602.45
2018,7,31,12,30,819.0,178.0,3.8,28.8,948.0,849.78,625.35
2018,7,31,12,45,823.0,174.0,3.9,28.9,942.0,880.1,645.88
