Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,5,15,2.5,0.5,1.05,14.5,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,14.9,1.0,0.0,0.0
2018,8,30,5,45,5.0,3.0,1.35,15.3,3.0,2.73,0.0
2018,8,30,6,0,5.0,5.0,1.5,15.7,5.0,4.47,0.0
2018,8,30,6,15,2.5,7.5,1.6,16.1,7.5,6.71,0.07
2018,8,30,6,30,0.0,10.0,1.7,16.5,10.0,8.78,2.05
2018,8,30,6,45,0.0,14.5,1.8,16.9,14.5,12.74,5.65
2018,8,30,7,0,0.0,19.0,1.9,17.3,19.0,16.7,9.21
2018,8,30,7,15,0.0,26.5,1.85,17.5,26.5,23.33,15.09
2018,8,30,7,30,0.0,34.0,1.8,17.7,34.0,29.96,20.91
2018,8,30,7,45,0.0,39.5,1.7,17.95,39.5,34.84,25.1
2018,8,30,8,0,0.0,45.0,1.6,18.2,45.0,39.72,29.25
2018,8,30,8,15,0.0,61.0,1.6,18.6,61.0,53.92,41.42
2018,8,30,8,30,0.0,77.0,1.6,19.0,77.0,68.16,53.44
2018,8,30,8,45,0.0,98.5,1.55,19.35,98.5,86.91,66.02
2018,8,30,9,0,0.0,120.0,1.5,19.7,120.0,104.89,80.24
2018,8,30,9,15,3.0,157.0,1.55,20.15,159.0,135.87,104.52
2018,8,30,9,30,6.0,194.0,1.6,20.6,198.0,167.06,128.56
2018,8,30,9,45,10.5,205.5,1.65,21.05,213.0,178.9,137.17
2018,8,30,10,0,15.0,217.0,1.7,21.5,228.0,191.3,146.3
2018,8,30,10,15,32.0,275.5,1.8,21.9,300.5,240.13,183.3
2018,8,30,10,30,49.0,334.0,1.9,22.3,373.0,297.14,225.95
2018,8,30,10,45,246.0,309.5,2.05,22.7,515.0,371.87,281.69
2018,8,30,11,0,443.0,285.0,2.2,23.1,657.0,473.93,358.15
2018,8,30,11,15,411.0,310.5,2.35,23.4,660.0,503.46,380.2
2018,8,30,11,30,379.0,336.0,2.5,23.7,663.0,530.14,399.94
2018,8,30,11,45,356.0,360.5,2.6,23.95,669.5,558.32,420.29
2018,8,30,12,0,333.0,385.0,2.7,24.2,676.0,584.75,438.97
2018,8,30,12,15,567.0,280.0,2.8,24.35,774.5,691.24,519.68
2018,8,30,12,30,801.0,175.0,2.9,24.5,873.0,802.96,602.36
2018,8,30,12,45,847.5,149.5,3.0,24.65,880.5,846.62,631.76
2018,8,30,13,0,894.0,124.0,3.1,24.8,888.0,882.33,656.19
2018,8,30,13,15,891.0,122.5,3.2,24.8,871.0,903.54,671.32
2018,8,30,13,30,888.0,121.0,3.3,24.8,854.0,921.57,684.53
2018,8,30,13,45,883.5,118.5,3.35,24.8,829.5,933.95,693.8
2018,8,30,14,0,879.0,116.0,3.4,24.8,805.0,942.96,700.98
2018,8,30,14,15,871.0,114.0,3.45,24.6,773.5,945.83,704.81
2018,8,30,14,30,863.0,112.0,3.5,24.4,742.0,945.3,706.54
2018,8,30,14,45,852.5,109.0,3.6,24.25,704.0,947.45,710.48
2018,8,30,15,0,842.0,106.0,3.7,24.1,666.0,936.87,705.9
2018,8,30,15,15,826.0,103.0,3.7,24.1,622.5,917.86,694.71
2018,8,30,15,30,810.0,100.0,3.7,24.1,579.0,895.77,681.5
2018,8,30,15,45,789.5,96.5,3.8,23.4,531.5,866.06,665.32
2018,8,30,16,0,769.0,93.0,3.9,22.7,484.0,833.79,647.03
2018,8,30,16,15,740.5,88.5,3.95,22.15,433.0,790.9,620.03
2018,8,30,16,30,712.0,84.0,4.0,21.6,382.0,751.68,595.07
2018,8,30,16,45,672.5,79.0,4.05,21.05,330.0,696.43,557.26
2018,8,30,17,0,633.0,74.0,4.1,20.5,278.0,640.89,517.81
2018,8,30,17,15,574.0,67.0,4.1,19.8,226.5,567.63,462.87
2018,8,30,17,30,515.0,60.0,4.1,19.1,175.0,496.18,406.61
2018,8,30,17,45,425.5,50.5,4.05,18.4,128.5,402.42,328.7
2018,8,30,18,0,336.0,41.0,4.0,17.7,82.0,313.77,250.15
2018,8,30,18,15,212.5,27.0,3.95,17.2,48.5,200.68,118.21
2018,8,30,18,30,89.0,13.0,3.9,16.7,15.0,63.84,0.0
2018,8,30,18,45,44.5,6.5,3.85,16.2,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,5,15,5.5,1.0,1.4,13.0,1.0,0.0,0.0
2018,8,31,5,30,11.0,2.0,1.6,13.5,2.0,0.0,0.0
2018,8,31,5,45,91.0,13.5,1.85,14.0,19.0,12.28,0.0
2018,8,31,6,0,171.0,25.0,2.1,14.5,36.0,19.71,4.88
2018,8,31,6,15,292.0,37.0,2.1,15.05,77.0,30.06,19.94
2018,8,31,6,30,413.0,49.0,2.1,15.6,118.0,38.9,28.47
2018,8,31,6,45,320.5,66.0,2.1,16.1,131.0,49.34,38.03
2018,8,31,7,0,228.0,83.0,2.1,16.6,144.0,63.7,50.82
2018,8,31,7,15,160.0,102.5,1.95,17.2,150.0,76.56,62.0
2018,8,31,7,30,92.0,122.0,1.8,17.8,156.0,94.06,76.95
2018,8,31,7,45,238.0,132.5,1.7,18.35,237.5,96.04,78.25
2018,8,31,8,0,384.0,143.0,1.6,18.9,319.0,95.39,77.25
2018,8,31,8,15,502.5,137.5,1.5,19.65,394.5,90.59,72.65
2018,8,31,8,30,621.0,132.0,1.4,20.4,470.0,83.01,65.75
2018,8,31,8,45,714.5,118.0,1.3,21.15,539.0,104.87,61.28
2018,8,31,9,0,808.0,104.0,1.2,21.9,608.0,155.1,86.38
2018,8,31,9,15,831.5,102.5,1.25,22.6,651.0,205.93,122.97
2018,8,31,9,30,855.0,101.0,1.3,23.3,694.0,266.75,171.76
2018,8,31,9,45,867.0,102.5,1.35,24.0,730.0,320.44,217.03
2018,8,31,10,0,879.0,104.0,1.4,24.7,766.0,374.71,262.73
2018,8,31,10,15,887.0,105.0,1.5,25.4,794.5,427.43,306.63
2018,8,31,10,30,895.0,106.0,1.6,26.1,823.0,479.86,349.12
2018,8,31,10,45,901.5,106.0,1.7,26.8,845.0,530.27,388.86
2018,8,31,11,0,908.0,106.0,1.8,27.5,867.0,579.79,426.72
2018,8,31,11,15,911.5,106.5,1.95,27.85,881.0,626.89,462.61
2018,8,31,11,30,915.0,107.0,2.1,28.2,895.0,672.43,496.54
2018,8,31,11,45,917.0,107.0,2.25,28.6,901.5,714.78,527.44
2018,8,31,12,0,919.0,107.0,2.4,29.0,908.0,755.06,556.32
2018,8,31,12,15,921.5,105.0,2.6,29.15,906.5,791.64,581.55
2018,8,31,12,30,924.0,103.0,2.8,29.3,905.0,825.75,605.09
2018,8,31,12,45,926.0,101.0,3.0,29.45,897.0,856.81,626.6
2018,8,31,13,0,928.0,99.0,3.2,29.6,889.0,885.02,646.28
2018,8,31,13,15,925.0,98.0,3.4,29.5,872.0,906.95,662.54
2018,8,31,13,30,922.0,97.0,3.6,29.4,855.0,925.59,676.79
2018,8,31,13,45,917.0,96.0,3.8,29.3,830.5,939.08,687.79
2018,8,31,14,0,912.0,95.0,4.0,29.2,806.0,949.12,696.69
2018,8,31,14,15,905.0,93.0,4.15,28.85,774.5,952.74,701.91
2018,8,31,14,30,898.0,91.0,4.3,28.5,743.0,952.83,704.98
2018,8,31,14,45,888.0,89.0,4.45,28.2,705.5,946.65,703.84
2018,8,31,15,0,878.0,87.0,4.6,27.9,668.0,937.08,700.56
2018,8,31,15,15,863.5,85.0,4.6,27.9,624.5,920.02,690.74
2018,8,31,15,30,849.0,83.0,4.6,27.9,581.0,899.92,678.92
2018,8,31,15,45,831.5,80.0,4.85,26.7,534.0,882.04,673.63
2018,8,31,16,0,814.0,77.0,5.1,25.5,487.0,852.39,659.6
2018,8,31,16,15,790.5,73.0,5.1,24.7,436.5,813.68,636.05
2018,8,31,16,30,767.0,69.0,5.1,23.9,386.0,773.02,610.46
2018,8,31,16,45,731.0,64.5,5.05,23.1,333.5,719.58,574.19
2018,8,31,17,0,695.0,60.0,5.0,22.3,281.0,665.48,536.01
2018,8,31,17,15,640.5,55.0,4.9,21.4,229.5,596.04,484.1
2018,8,31,17,30,586.0,50.0,4.8,20.5,178.0,534.37,435.53
2018,8,31,17,45,496.0,42.5,4.65,19.55,130.5,441.1,358.74
2018,8,31,18,0,406.0,35.0,4.5,18.6,83.0,353.45,279.82
2018,8,31,18,15,260.0,24.0,4.35,17.95,49.0,223.09,113.9
2018,8,31,18,30,114.0,13.0,4.2,17.3,15.0,78.09,0.0
2018,8,31,18,45,57.0,6.5,4.05,16.7,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,1,5,45,97.5,11.5,2.15,14.1,18.0,10.46,0.0
2018,9,1,6,0,195.0,23.0,2.4,14.6,36.0,19.08,3.25
2018,9,1,6,15,303.0,36.0,2.4,15.1,76.5,29.28,19.17
2018,9,1,6,30,411.0,49.0,2.4,15.6,117.0,39.03,28.54
2018,9,1,6,45,396.5,63.0,2.4,16.15,147.5,47.44,36.33
2018,9,1,7,0,382.0,77.0,2.4,16.7,178.0,56.63,44.56
2018,9,1,7,15,447.5,88.5,2.3,17.5,232.0,63.97,50.92
2018,9,1,7,30,513.0,100.0,2.2,18.3,286.0,71.5,57.24
2018,9,1,7,45,599.0,101.0,2.05,19.1,350.0,69.77,55.38
2018,9,1,8,0,685.0,102.0,1.9,19.9,414.0,68.43,53.86
2018,9,1,8,15,716.0,106.0,1.9,20.7,464.5,68.96,53.95
2018,9,1,8,30,747.0,110.0,1.9,21.5,515.0,69.47,54.01
2018,9,1,8,45,765.0,115.0,1.9,22.25,560.5,111.36,65.7
2018,9,1,9,0,783.0,120.0,1.9,23.0,606.0,162.67,93.36
2018,9,1,9,15,789.0,127.5,2.0,23.6,645.0,216.03,132.42
2018,9,1,9,30,795.0,135.0,2.1,24.2,684.0,269.99,176.34
2018,9,1,9,45,794.0,144.5,2.2,24.75,716.5,324.01,222.09
2018,9,1,10,0,793.0,154.0,2.3,25.3,749.0,377.55,267.37
2018,9,1,10,15,802.5,155.5,2.45,25.75,777.5,428.13,309.7
2018,9,1,10,30,812.0,157.0,2.6,26.2,806.0,478.85,351.22
2018,9,1,10,45,819.0,158.0,2.75,26.65,827.5,527.88,390.47
2018,9,1,11,0,826.0,159.0,2.9,27.1,849.0,576.35,428.27
2018,9,1,11,15,831.0,160.5,3.05,27.4,864.0,623.31,464.29
2018,9,1,11,30,836.0,162.0,3.2,27.7,879.0,669.12,498.66
2018,9,1,11,45,839.0,162.0,3.35,27.95,886.0,710.94,529.66
2018,9,1,12,0,842.0,162.0,3.5,28.2,893.0,750.98,558.9
2018,9,1,12,15,838.5,163.5,3.65,28.35,890.0,785.57,584.1
2018,9,1,12,30,835.0,165.0,3.8,28.5,887.0,817.62,606.86
2018,9,1,12,45,828.0,167.0,3.95,28.6,876.0,844.6,625.67
2018,9,1,13,0,821.0,169.0,4.1,28.7,865.0,868.59,642.54
2018,9,1,13,15,817.0,167.0,4.2,28.6,847.5,888.21,656.84
2018,9,1,13,30,813.0,165.0,4.3,28.5,830.0,904.69,669.19
2018,9,1,13,45,807.0,161.5,4.4,28.4,805.0,914.66,677.31
2018,9,1,14,0,801.0,158.0,4.5,28.3,780.0,921.29,683.38
2018,9,1,14,15,792.0,155.0,4.55,28.0,748.5,922.32,686.14
2018,9,1,14,30,783.0,152.0,4.6,27.7,717.0,919.97,686.86
2018,9,1,14,45,771.5,147.0,4.65,27.4,679.0,916.16,686.88
2018,9,1,15,0,760.0,142.0,4.7,27.1,641.0,903.08,680.67
2018,9,1,15,15,741.5,137.5,4.7,27.1,597.5,880.95,667.15
2018,9,1,15,30,723.0,133.0,4.7,27.1,554.0,855.98,651.7
2018,9,1,15,45,703.0,126.5,4.75,26.0,507.5,824.62,634.8
2018,9,1,16,0,683.0,120.0,4.8,24.9,461.0,790.89,615.81
2018,9,1,16,15,658.0,112.0,4.8,24.15,412.0,748.83,589.1
2018,9,1,16,30,633.0,104.0,4.8,23.4,363.0,705.12,560.46
2018,9,1,16,45,594.5,95.0,4.75,22.6,311.5,647.61,520.29
2018,9,1,17,0,556.0,86.0,4.7,21.8,260.0,589.82,478.4
2018,9,1,17,15,498.5,76.0,4.6,20.9,210.0,516.29,422.25
2018,9,1,17,30,441.0,66.0,4.5,20.0,160.0,444.49,364.31
2018,9,1,17,45,357.5,52.5,4.35,19.15,115.0,352.07,286.46
2018,9,1,18,0,274.0,39.0,4.2,18.3,70.0,269.03,211.33
2018,9,1,18,15,164.0,24.0,4.15,17.7,40.0,160.82,62.25
2018,9,1,18,30,54.0,9.0,4.1,17.1,10.0,39.4,0.0
2018,9,1,18,45,27.0,4.5,4.05,16.55,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,2,5,45,73.5,11.5,2.05,13.1,16.0,10.46,0.0
2018,9,2,6,0,147.0,23.0,2.2,13.6,32.0,18.14,1.32
2018,9,2,6,15,252.5,38.0,2.2,14.2,71.5,29.59,19.42
2018,9,2,6,30,358.0,53.0,2.2,14.8,111.0,40.71,30.08
2018,9,2,6,45,432.5,63.5,2.15,15.4,159.0,49.56,38.29
2018,9,2,7,0,507.0,74.0,2.1,16.0,207.0,56.16,44.27
2018,9,2,7,15,559.0,82.0,2.0,16.7,258.5,60.31,47.86
2018,9,2,7,30,611.0,90.0,1.9,17.4,310.0,64.3,51.15
2018,9,2,7,45,649.5,95.5,1.85,18.15,361.5,66.12,52.44
2018,9,2,8,0,688.0,101.0,1.8,18.9,413.0,67.88,53.62
2018,9,2,8,15,716.0,105.5,1.8,19.7,462.5,68.76,54.01
2018,9,2,8,30,744.0,110.0,1.8,20.5,512.0,69.59,54.35
2018,9,2,8,45,765.5,113.5,1.85,21.3,558.0,108.72,64.54
2018,9,2,9,0,787.0,117.0,1.9,22.1,604.0,159.31,91.11
2018,9,2,9,15,793.0,124.5,1.95,22.95,643.0,212.91,130.13
2018,9,2,9,30,799.0,132.0,2.0,23.8,682.0,267.11,174.08
2018,9,2,9,45,799.0,140.5,2.05,24.65,714.5,320.87,219.36
2018,9,2,10,0,799.0,149.0,2.1,25.5,747.0,374.23,264.13
2018,9,2,10,15,809.5,150.5,2.15,26.15,776.0,425.48,306.49
2018,9,2,10,30,820.0,152.0,2.2,26.8,805.0,476.95,347.93
2018,9,2,10,45,827.5,153.0,2.25,27.45,827.0,526.57,386.83
2018,9,2,11,0,835.0,154.0,2.3,28.1,849.0,575.66,424.14
2018,9,2,11,15,840.0,154.5,2.35,28.6,863.5,622.12,458.76
2018,9,2,11,30,845.0,155.0,2.4,29.1,878.0,667.37,491.58
2018,9,2,11,45,848.5,154.5,2.5,29.6,884.5,709.32,521.57
2018,9,2,12,0,852.0,154.0,2.6,30.1,891.0,749.48,549.72
2018,9,2,12,15,847.0,156.5,2.7,30.3,887.5,784.09,574.18
2018,9,2,12,30,842.0,159.0,2.8,30.5,884.0,816.05,595.99
2018,9,2,12,45,833.0,162.0,2.9,30.7,872.5,842.47,613.66
2018,9,2,13,0,824.0,165.0,3.0,30.9,861.0,865.79,629.34
2018,9,2,13,15,820.5,162.5,3.15,30.85,843.5,885.31,643.57
2018,9,2,13,30,817.0,160.0,3.3,30.8,826.0,901.69,655.89
2018,9,2,13,45,811.5,156.5,3.4,30.75,801.0,912.05,664.09
2018,9,2,14,0,806.0,153.0,3.5,30.7,776.0,919.07,670.29
2018,9,2,14,15,797.0,149.5,3.6,30.4,744.0,919.52,672.99
2018,9,2,14,30,788.0,146.0,3.7,30.1,712.0,916.58,673.64
2018,9,2,14,45,776.5,141.5,3.8,29.8,674.5,906.91,669.93
2018,9,2,15,0,765.0,137.0,3.9,29.5,637.0,900.12,668.29
2018,9,2,15,15,746.0,133.5,3.9,29.5,593.5,878.62,655.43
2018,9,2,15,30,727.0,130.0,3.9,29.5,550.0,854.29,640.74
2018,9,2,15,45,706.0,123.5,4.1,28.3,503.0,821.93,624.3
2018,9,2,16,0,685.0,117.0,4.3,27.1,456.0,787.23,605.67
2018,9,2,16,15,657.5,109.0,4.35,26.2,406.0,742.93,578.21
2018,9,2,16,30,630.0,101.0,4.4,25.3,356.0,697.1,548.8
2018,9,2,16,45,588.5,93.0,4.45,24.35,305.0,638.43,508.79
2018,9,2,17,0,547.0,85.0,4.5,23.4,254.0,579.64,467.03
2018,9,2,17,15,486.0,75.0,4.45,22.35,204.0,503.81,409.67
2018,9,2,17,30,425.0,65.0,4.4,21.3,154.0,429.97,350.39
2018,9,2,17,45,337.5,52.0,4.3,20.25,110.0,336.77,272.27
2018,9,2,18,0,250.0,39.0,4.2,19.2,66.0,253.34,196.4
2018,9,2,18,15,147.0,24.0,4.1,18.5,37.5,148.37,31.9
2018,9,2,18,30,44.0,9.0,4.0,17.8,9.0,33.48,0.0
2018,9,2,18,45,22.0,4.5,3.9,17.15,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,5,45,68.0,11.0,2.15,13.15,15.0,10.01,0.0
2018,9,3,6,0,136.0,22.0,2.4,13.6,30.0,17.35,0.0
2018,9,3,6,15,238.0,37.0,2.45,14.1,68.0,28.81,18.65
2018,9,3,6,30,340.0,52.0,2.5,14.6,106.0,39.94,29.39
2018,9,3,6,45,374.5,65.0,2.6,15.15,145.0,48.97,37.79
2018,9,3,7,0,409.0,78.0,2.7,15.7,184.0,57.62,45.61
2018,9,3,7,15,441.5,91.5,2.65,16.3,229.0,66.23,53.16
2018,9,3,7,30,474.0,105.0,2.6,16.9,274.0,74.45,60.16
2018,9,3,7,45,538.0,110.5,2.6,17.5,330.5,77.06,62.13
2018,9,3,8,0,602.0,116.0,2.6,18.1,387.0,78.44,62.96
2018,9,3,8,15,660.0,115.5,2.6,18.8,444.0,75.45,59.99
2018,9,3,8,30,718.0,115.0,2.6,19.5,501.0,72.84,57.38
2018,9,3,8,45,738.5,119.5,2.6,20.2,546.5,102.52,61.19
2018,9,3,9,0,759.0,124.0,2.6,20.9,592.0,152.83,87.84
2018,9,3,9,15,763.5,132.0,2.65,21.55,629.5,205.43,126.46
2018,9,3,9,30,768.0,140.0,2.7,22.2,667.0,265.13,175.14
2018,9,3,9,45,765.5,150.5,2.7,22.85,698.5,311.96,215.63
2018,9,3,10,0,763.0,161.0,2.7,23.5,730.0,364.88,260.71
2018,9,3,10,15,773.5,163.5,2.8,24.0,759.0,420.77,307.16
2018,9,3,10,30,784.0,166.0,2.9,24.5,788.0,471.3,348.65
2018,9,3,10,45,791.5,167.0,2.95,25.05,809.0,519.26,387.07
2018,9,3,11,0,799.0,168.0,3.0,25.6,830.0,566.77,424.05
2018,9,3,11,15,803.5,169.0,3.1,25.95,844.0,611.88,458.77
2018,9,3,11,30,808.0,170.0,3.2,26.3,858.0,655.83,491.84
2018,9,3,11,45,810.5,170.0,3.3,26.65,864.5,696.24,521.7
2018,9,3,12,0,813.0,170.0,3.4,27.0,871.0,734.89,549.76
2018,9,3,12,15,816.5,167.0,3.5,27.15,869.5,769.62,575.18
2018,9,3,12,30,820.0,164.0,3.6,27.3,868.0,802.18,598.59
2018,9,3,12,45,823.0,160.0,3.65,27.45,859.5,831.01,618.21
2018,9,3,13,0,826.0,156.0,3.7,27.6,851.0,857.23,636.07
2018,9,3,13,15,821.5,154.5,3.85,27.5,833.5,876.71,650.58
2018,9,3,13,30,817.0,153.0,4.0,27.4,816.0,893.05,663.14
2018,9,3,13,45,810.0,151.0,4.1,27.25,791.0,903.43,671.72
2018,9,3,14,0,803.0,149.0,4.2,27.1,766.0,910.49,678.25
2018,9,3,14,15,793.0,146.5,4.3,26.7,734.5,910.93,681.14
2018,9,3,14,30,783.0,144.0,4.4,26.3,703.0,908.01,681.94
2018,9,3,14,45,769.0,140.5,4.45,25.9,665.0,902.78,681.07
2018,9,3,15,0,755.0,137.0,4.5,25.5,627.0,888.97,674.34
2018,9,3,15,15,736.0,133.0,4.5,25.5,583.5,866.89,660.77
2018,9,3,15,30,717.0,129.0,4.5,25.5,540.0,842.02,645.28
2018,9,3,15,45,692.5,123.0,4.55,24.2,492.5,807.18,626.2
2018,9,3,16,0,668.0,117.0,4.6,22.9,445.0,770.14,605.01
2018,9,3,16,15,635.5,111.0,4.6,22.15,395.5,724.18,575.03
2018,9,3,16,30,603.0,105.0,4.6,21.4,346.0,676.92,543.22
2018,9,3,16,45,534.5,98.5,4.55,20.6,290.0,598.23,486.06
2018,9,3,17,0,466.0,92.0,4.5,19.8,234.0,516.23,424.13
2018,9,3,17,15,330.0,80.5,4.35,19.1,171.5,385.42,318.49
2018,9,3,17,30,194.0,69.0,4.2,18.4,109.0,246.84,203.14
2018,9,3,17,45,173.0,52.0,4.05,17.7,80.0,206.41,167.47
2018,9,3,18,0,152.0,35.0,3.9,17.0,51.0,182.35,139.89
2018,9,3,18,15,92.5,21.0,3.75,16.6,29.0,107.77,0.0
2018,9,3,18,30,33.0,7.0,3.6,16.2,7.0,25.23,0.0
2018,9,3,18,45,16.5,3.5,3.4,15.85,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,4,5,45,75.5,11.5,2.65,13.55,15.5,10.46,0.0
2018,9,4,6,0,151.0,23.0,2.9,14.0,31.0,18.2,0.0
2018,9,4,6,15,261.0,36.0,2.95,14.6,69.0,28.11,17.88
2018,9,4,6,30,371.0,49.0,3.0,15.2,107.0,39.34,28.75
2018,9,4,6,45,410.0,61.5,3.1,15.8,148.0,48.0,36.8
2018,9,4,7,0,449.0,74.0,3.2,16.4,189.0,56.2,44.22
2018,9,4,7,15,507.5,82.0,3.1,17.0,240.0,60.33,47.81
2018,9,4,7,30,566.0,90.0,3.0,17.6,291.0,64.31,51.13
2018,9,4,7,45,598.5,98.5,2.95,18.2,340.5,68.34,54.38
2018,9,4,8,0,631.0,107.0,2.9,18.8,390.0,72.12,57.34
2018,9,4,8,15,682.5,107.5,2.85,19.55,445.0,70.16,55.28
2018,9,4,8,30,734.0,108.0,2.8,20.3,500.0,68.47,53.47
2018,9,4,8,45,761.5,109.5,2.7,21.0,547.5,102.48,61.23
2018,9,4,9,0,789.0,111.0,2.6,21.7,595.0,151.96,85.95
2018,9,4,9,15,809.5,112.0,2.55,22.45,637.5,203.11,122.22
2018,9,4,9,30,830.0,113.0,2.5,23.2,680.0,256.36,165.13
2018,9,4,9,45,847.5,112.5,2.45,23.9,717.0,309.52,210.09
2018,9,4,10,0,865.0,112.0,2.4,24.6,754.0,369.84,260.56
2018,9,4,10,15,873.0,113.5,2.45,25.25,782.5,422.4,304.81
2018,9,4,10,30,881.0,115.0,2.5,25.9,811.0,474.68,347.7
2018,9,4,10,45,887.0,115.5,2.5,26.55,832.5,524.72,387.56
2018,9,4,11,0,893.0,116.0,2.5,27.2,854.0,573.85,425.41
2018,9,4,11,15,897.5,116.5,2.6,27.65,868.5,621.0,461.36
2018,9,4,11,30,902.0,117.0,2.7,28.1,883.0,666.69,495.33
2018,9,4,11,45,904.0,117.5,2.75,28.6,889.5,709.08,525.85
2018,9,4,12,0,906.0,118.0,2.8,29.1,896.0,749.43,554.24
2018,9,4,12,15,906.0,118.0,2.9,29.35,894.0,785.64,579.2
2018,9,4,12,30,906.0,118.0,3.0,29.6,892.0,819.3,601.7
2018,9,4,12,45,903.5,117.0,3.1,29.9,881.5,847.33,620.27
2018,9,4,13,0,901.0,116.0,3.2,30.2,871.0,872.35,636.9
2018,9,4,13,15,896.5,115.5,3.3,30.25,853.0,893.06,651.39
2018,9,4,13,30,892.0,115.0,3.4,30.3,835.0,910.51,663.87
2018,9,4,13,45,885.5,113.5,3.5,30.35,809.5,921.84,672.47
2018,9,4,14,0,879.0,112.0,3.6,30.4,784.0,929.75,679.0
2018,9,4,14,15,869.5,110.0,3.7,30.1,751.5,930.95,682.23
2018,9,4,14,30,860.0,108.0,3.8,29.8,719.0,928.7,683.37
2018,9,4,14,45,847.5,106.0,3.9,29.55,680.5,929.56,686.63
2018,9,4,15,0,835.0,104.0,4.0,29.3,642.0,918.05,681.69
2018,9,4,15,15,818.5,100.5,4.0,29.3,598.0,897.82,669.81
2018,9,4,15,30,802.0,97.0,4.0,29.3,554.0,874.54,655.92
2018,9,4,15,45,778.5,93.5,4.1,28.15,505.5,842.08,639.02
2018,9,4,16,0,755.0,90.0,4.2,27.0,457.0,807.19,619.98
2018,9,4,16,15,722.5,86.0,4.2,26.05,406.0,766.71,595.46
2018,9,4,16,30,690.0,82.0,4.2,25.1,355.0,720.36,565.89
2018,9,4,16,45,646.0,76.5,4.2,24.15,303.0,661.58,525.89
2018,9,4,17,0,602.0,71.0,4.2,23.2,251.0,602.85,484.17
2018,9,4,17,15,538.0,63.0,4.05,22.1,200.5,526.12,426.21
2018,9,4,17,30,474.0,55.0,3.9,21.0,150.0,451.72,367.02
2018,9,4,17,45,376.5,44.5,3.8,19.9,105.5,354.21,285.1
2018,9,4,18,0,279.0,34.0,3.7,18.8,61.0,263.18,199.22
2018,9,4,18,15,158.5,20.0,3.65,18.2,33.5,144.66,0.0
2018,9,4,18,30,38.0,6.0,3.6,17.6,6.0,27.06,0.0
2018,9,4,18,45,19.0,3.0,3.5,16.95,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,5,5,45,69.5,11.0,2.5,13.1,14.5,10.01,0.0
2018,9,5,6,0,139.0,22.0,2.7,13.5,29.0,17.41,0.0
2018,9,5,6,15,248.0,35.5,2.8,14.05,66.5,27.73,17.46
2018,9,5,6,30,357.0,49.0,2.9,14.6,104.0,39.46,28.88
2018,9,5,6,45,403.5,61.5,2.95,15.15,146.0,46.55,35.61
2018,9,5,7,0,450.0,74.0,3.0,15.7,188.0,56.37,44.49
2018,9,5,7,15,507.5,82.0,3.0,16.3,238.5,60.48,48.09
2018,9,5,7,30,565.0,90.0,3.0,16.9,289.0,64.46,51.42
2018,9,5,7,45,612.0,95.5,3.0,17.55,341.5,66.3,52.75
2018,9,5,8,0,659.0,101.0,3.0,18.2,394.0,68.09,54.0
2018,9,5,8,15,702.0,102.0,3.0,18.85,446.5,66.66,52.43
2018,9,5,8,30,745.0,103.0,3.0,19.5,499.0,65.42,51.04
2018,9,5,8,45,766.0,106.0,3.05,20.15,544.5,98.54,58.95
2018,9,5,9,0,787.0,109.0,3.1,20.8,590.0,148.73,84.08
2018,9,5,9,15,799.5,113.0,3.15,21.4,630.0,200.75,121.45
2018,9,5,9,30,812.0,117.0,3.2,22.0,670.0,254.02,164.98
2018,9,5,9,45,820.5,121.0,3.25,22.55,704.0,307.26,210.71
2018,9,5,10,0,829.0,125.0,3.3,23.1,738.0,360.91,257.0
2018,9,5,10,15,838.0,126.5,3.4,23.55,766.5,412.96,301.6
2018,9,5,10,30,847.0,128.0,3.5,24.0,795.0,464.98,345.19
2018,9,5,10,45,853.5,129.0,3.65,24.45,816.5,517.74,388.24
2018,9,5,11,0,860.0,130.0,3.8,24.9,838.0,566.13,426.98
2018,9,5,11,15,865.0,130.0,3.9,25.1,852.0,611.86,463.15
2018,9,5,11,30,870.0,130.0,4.0,25.3,866.0,656.23,497.49
2018,9,5,11,45,872.5,130.0,4.1,25.5,872.0,697.4,528.81
2018,9,5,12,0,875.0,130.0,4.2,25.7,878.0,736.63,558.16
2018,9,5,12,15,876.5,129.0,4.35,25.65,876.5,772.12,584.82
2018,9,5,12,30,878.0,128.0,4.5,25.6,875.0,805.23,608.59
2018,9,5,12,45,877.0,126.0,4.6,25.55,865.0,832.84,628.59
2018,9,5,13,0,876.0,124.0,4.7,25.5,855.0,857.58,646.71
2018,9,5,13,15,872.0,122.5,4.8,25.25,837.0,877.25,661.98
2018,9,5,13,30,868.0,121.0,4.9,25.0,819.0,893.72,675.24
2018,9,5,13,45,861.0,119.5,5.0,24.8,793.5,904.28,684.45
2018,9,5,14,0,854.0,118.0,5.1,24.6,768.0,911.48,691.54
2018,9,5,14,15,844.5,116.0,5.15,24.1,736.0,921.47,701.29
2018,9,5,14,30,835.0,114.0,5.2,23.6,704.0,919.44,702.83
2018,9,5,14,45,822.5,111.5,5.2,23.15,666.0,910.67,699.4
2018,9,5,15,0,810.0,109.0,5.2,22.7,628.0,898.62,693.8
2018,9,5,15,15,792.5,105.5,5.2,22.7,584.0,877.6,680.67
2018,9,5,15,30,775.0,102.0,5.2,22.7,540.0,853.63,665.49
2018,9,5,15,45,752.0,98.5,5.2,21.35,493.0,821.94,648.09
2018,9,5,16,0,729.0,95.0,5.2,20.0,446.0,793.08,632.39
2018,9,5,16,15,698.5,90.0,5.1,19.25,396.0,749.04,602.88
2018,9,5,16,30,668.0,85.0,5.0,18.5,346.0,703.63,571.63
2018,9,5,16,45,624.5,78.5,4.9,17.75,294.5,644.57,528.76
2018,9,5,17,0,581.0,72.0,4.8,17.0,243.0,585.58,484.32
2018,9,5,17,15,516.5,64.0,4.65,16.4,193.5,509.23,423.48
2018,9,5,17,30,452.0,56.0,4.5,15.8,144.0,435.18,361.44
2018,9,5,17,45,355.0,45.0,4.35,15.2,101.0,338.37,277.07
2018,9,5,18,0,258.0,34.0,4.2,14.6,58.0,250.7,189.07
2018,9,5,18,15,145.0,19.5,4.05,14.35,31.5,133.82,0.0
2018,9,5,18,30,32.0,5.0,3.9,14.1,5.0,4.55,0.0
2018,9,5,18,45,16.0,2.5,3.75,13.85,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,6,5,45,100.5,10.5,2.3,11.7,15.5,9.55,0.0
2018,9,6,6,0,201.0,21.0,2.5,12.1,31.0,17.75,0.0
2018,9,6,6,15,330.5,31.0,2.55,12.65,71.0,25.28,15.38
2018,9,6,6,30,460.0,41.0,2.6,13.2,111.0,32.59,23.0
2018,9,6,6,45,517.5,49.5,2.65,13.75,157.0,38.19,28.39
2018,9,6,7,0,575.0,58.0,2.7,14.3,203.0,43.59,33.37
2018,9,6,7,15,645.5,62.0,2.65,14.95,259.5,45.33,34.9
2018,9,6,7,30,716.0,66.0,2.6,15.6,316.0,51.61,40.34
2018,9,6,7,45,723.0,74.5,2.55,16.2,361.0,56.78,44.69
2018,9,6,8,0,730.0,83.0,2.5,16.8,406.0,61.64,48.68
2018,9,6,8,15,781.5,81.0,2.5,17.55,463.0,58.7,45.8
2018,9,6,8,30,833.0,79.0,2.5,18.3,520.0,56.16,43.3
2018,9,6,8,45,851.5,81.0,2.55,19.05,566.0,91.75,52.77
2018,9,6,9,0,870.0,83.0,2.6,19.8,612.0,145.25,78.62
2018,9,6,9,15,877.0,88.0,2.7,20.45,652.0,201.02,118.72
2018,9,6,9,30,884.0,93.0,2.8,21.1,692.0,257.29,165.03
2018,9,6,9,45,882.5,100.0,2.9,21.75,724.0,313.07,213.46
2018,9,6,10,0,881.0,107.0,3.0,22.4,756.0,368.05,261.4
2018,9,6,10,15,889.0,108.0,3.1,22.9,784.5,421.02,307.03
2018,9,6,10,30,897.0,109.0,3.2,23.4,813.0,473.67,351.35
2018,9,6,10,45,907.0,108.0,3.3,23.95,836.0,525.13,393.5
2018,9,6,11,0,917.0,107.0,3.4,24.5,859.0,575.97,433.96
2018,9,6,11,15,920.5,107.0,3.45,24.8,872.5,623.07,470.9
2018,9,6,11,30,924.0,107.0,3.5,25.1,886.0,668.54,505.68
2018,9,6,11,45,926.5,106.5,3.55,25.45,892.0,711.09,537.45
2018,9,6,12,0,929.0,106.0,3.6,25.8,898.0,751.51,567.03
2018,9,6,12,15,931.5,104.5,3.6,25.95,896.5,788.72,592.81
2018,9,6,12,30,934.0,103.0,3.6,26.1,895.0,823.4,616.26
2018,9,6,12,45,935.5,100.5,3.6,26.3,885.5,853.62,636.44
2018,9,6,13,0,937.0,98.0,3.6,26.5,876.0,880.88,654.61
2018,9,6,13,15,933.5,96.5,3.6,26.5,857.5,901.81,669.06
2018,9,6,13,30,930.0,95.0,3.6,26.5,839.0,919.35,681.36
2018,9,6,13,45,925.0,93.5,3.65,26.5,813.5,932.12,690.91
2018,9,6,14,0,920.0,92.0,3.7,26.5,788.0,941.37,698.29
2018,9,6,14,15,911.5,90.5,3.7,26.35,755.5,943.89,701.47
2018,9,6,14,30,903.0,89.0,3.7,26.2,723.0,942.87,702.48
2018,9,6,14,45,892.5,87.0,3.7,26.0,684.5,935.93,699.83
2018,9,6,15,0,882.0,85.0,3.7,25.8,646.0,925.59,695.05
2018,9,6,15,15,867.0,82.5,3.7,25.8,602.0,907.23,684.37
2018,9,6,15,30,852.0,80.0,3.7,25.8,558.0,885.79,671.68
2018,9,6,15,45,831.5,77.5,3.65,25.15,509.5,865.42,661.14
2018,9,6,16,0,811.0,75.0,3.6,24.5,461.0,833.6,642.39
2018,9,6,16,15,783.5,71.0,3.6,23.95,410.0,791.44,615.93
2018,9,6,16,30,756.0,67.0,3.6,23.4,359.0,747.54,587.46
2018,9,6,16,45,715.0,62.5,3.55,22.85,306.0,690.51,548.02
2018,9,6,17,0,674.0,58.0,3.5,22.3,253.0,633.12,506.65
2018,9,6,17,15,612.0,52.0,3.35,21.35,201.5,563.92,454.42
2018,9,6,17,30,550.0,46.0,3.2,20.4,150.0,492.01,396.98
2018,9,6,17,45,449.0,37.5,3.05,19.45,105.0,393.03,313.9
2018,9,6,18,0,348.0,29.0,2.9,18.5,60.0,301.14,217.38
2018,9,6,18,15,199.5,17.5,2.9,17.9,32.5,135.97,0.0
2018,9,6,18,30,51.0,6.0,2.9,17.3,5.0,0.0,0.0
2018,9,6,18,45,25.5,3.0,2.9,16.7,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,7,5,45,103.0,10.0,1.85,12.3,15.0,9.1,0.0
2018,9,7,6,0,206.0,20.0,2.0,12.8,30.0,16.89,0.0
2018,9,7,6,15,346.0,30.0,2.05,13.4,71.0,24.49,14.5
2018,9,7,6,30,486.0,40.0,2.1,14.0,112.0,31.88,22.27
2018,9,7,6,45,562.5,46.5,2.15,14.65,162.0,35.92,26.26
2018,9,7,7,0,639.0,53.0,2.2,15.3,212.0,43.63,33.26
2018,9,7,7,15,687.5,57.5,2.1,16.15,264.5,46.09,35.4
2018,9,7,7,30,736.0,62.0,2.0,17.0,317.0,48.55,37.42
2018,9,7,7,45,770.0,65.5,1.9,17.9,370.0,50.09,38.53
2018,9,7,8,0,804.0,69.0,1.8,18.8,423.0,51.62,39.58
2018,9,7,8,15,828.5,72.0,1.8,19.7,473.5,52.66,40.19
2018,9,7,8,30,853.0,75.0,1.8,20.6,524.0,62.67,48.48
2018,9,7,8,45,870.5,77.0,1.8,21.45,570.5,87.95,49.73
2018,9,7,9,0,888.0,79.0,1.8,22.3,617.0,142.37,75.08
2018,9,7,9,15,899.5,81.5,1.85,23.2,658.0,198.01,113.89
2018,9,7,9,30,911.0,84.0,1.9,24.1,699.0,254.56,159.34
2018,9,7,9,45,919.0,86.5,1.95,24.95,734.0,310.9,207.01
2018,9,7,10,0,927.0,89.0,2.0,25.8,769.0,367.33,254.93
2018,9,7,10,15,934.5,90.0,2.1,26.5,798.0,422.28,301.17
2018,9,7,10,30,942.0,91.0,2.2,27.2,827.0,476.79,345.85
2018,9,7,10,45,948.5,91.5,2.25,27.9,849.5,529.75,387.88
2018,9,7,11,0,955.0,92.0,2.3,28.6,872.0,581.71,427.77
2018,9,7,11,15,958.5,92.0,2.4,29.1,886.0,630.3,464.59
2018,9,7,11,30,962.0,92.0,2.5,29.6,900.0,677.16,499.18
2018,9,7,11,45,963.5,92.5,2.6,30.05,906.0,721.22,531.04
2018,9,7,12,0,965.0,93.0,2.7,30.5,912.0,763.01,560.63
2018,9,7,12,15,964.5,93.0,2.85,30.75,909.5,800.41,585.83
2018,9,7,12,30,964.0,93.0,3.0,31.0,907.0,835.05,609.05
2018,9,7,12,45,962.0,92.0,3.1,31.3,896.0,864.58,628.46
2018,9,7,13,0,960.0,91.0,3.2,31.6,885.0,890.92,645.81
2018,9,7,13,15,956.0,90.5,3.35,31.55,866.5,912.8,661.53
2018,9,7,13,30,952.0,90.0,3.5,31.5,848.0,931.23,675.17
2018,9,7,13,45,946.0,89.5,3.6,31.45,822.0,944.4,685.22
2018,9,7,14,0,940.0,89.0,3.7,31.4,796.0,954.0,693.12
2018,9,7,14,15,932.0,86.5,3.8,31.1,762.5,955.93,696.91
2018,9,7,14,30,924.0,84.0,3.9,30.8,729.0,954.2,698.49
2018,9,7,14,45,913.0,82.5,4.0,30.45,690.0,947.29,696.93
2018,9,7,15,0,902.0,81.0,4.1,30.1,651.0,936.92,693.21
2018,9,7,15,15,886.5,79.0,4.1,30.1,606.0,918.48,682.67
2018,9,7,15,30,871.0,77.0,4.1,30.1,561.0,896.95,670.1
2018,9,7,15,45,850.5,74.0,4.15,29.1,512.0,866.76,654.43
2018,9,7,16,0,830.0,71.0,4.2,28.1,463.0,842.71,642.74
2018,9,7,16,15,802.5,67.5,4.2,27.3,411.0,800.84,617.26
2018,9,7,16,30,775.0,64.0,4.2,26.5,359.0,757.19,589.77
2018,9,7,16,45,734.5,59.5,4.15,25.65,305.5,700.17,551.24
2018,9,7,17,0,694.0,55.0,4.1,24.8,252.0,642.77,510.62
2018,9,7,17,15,631.5,49.0,3.9,23.7,200.0,566.9,453.64
2018,9,7,17,30,569.0,43.0,3.7,22.6,148.0,492.88,394.76
2018,9,7,17,45,465.5,35.5,3.55,21.5,103.0,400.2,316.65
2018,9,7,18,0,362.0,28.0,3.4,20.4,58.0,305.58,210.9
2018,9,7,18,15,207.5,17.0,3.4,19.7,31.5,139.58,0.0
2018,9,7,18,30,53.0,6.0,3.4,19.0,5.0,0.0,0.0
2018,9,7,18,45,26.5,3.0,3.4,18.25,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.4,17.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,8,5,45,110.5,9.5,2.65,13.25,14.5,8.64,0.0
2018,9,8,6,0,221.0,19.0,2.9,13.7,29.0,16.04,0.0
2018,9,8,6,15,363.0,27.5,2.95,14.3,69.5,22.32,12.45
2018,9,8,6,30,505.0,36.0,3.0,14.9,110.0,28.51,19.2
2018,9,8,6,45,578.0,42.5,3.05,15.5,159.5,35.7,25.93
2018,9,8,7,0,651.0,49.0,3.1,16.1,209.0,40.23,30.12
2018,9,8,7,15,697.5,53.0,3.05,16.9,261.0,42.44,32.05
2018,9,8,7,30,744.0,57.0,3.0,17.7,313.0,44.65,33.87
2018,9,8,7,45,775.5,61.0,2.95,18.5,365.5,46.73,35.49
2018,9,8,8,0,807.0,65.0,2.9,19.3,418.0,48.74,37.0
2018,9,8,8,15,829.0,68.0,2.9,20.15,467.5,58.02,44.75
2018,9,8,8,30,851.0,71.0,2.9,21.0,517.0,59.96,46.09
2018,9,8,8,45,867.0,74.0,2.9,21.8,563.0,83.97,47.52
2018,9,8,9,0,883.0,77.0,2.9,22.6,609.0,138.7,72.72
2018,9,8,9,15,892.0,80.5,2.95,23.35,649.0,194.4,111.62
2018,9,8,9,30,901.0,84.0,3.0,24.1,689.0,250.75,157.22
2018,9,8,9,45,906.0,87.5,3.0,24.8,723.0,306.52,204.93
2018,9,8,10,0,911.0,91.0,3.0,25.5,757.0,362.09,252.76
2018,9,8,10,15,918.5,92.5,3.05,26.15,786.0,416.61,299.09
2018,9,8,10,30,926.0,94.0,3.1,26.8,815.0,470.72,343.92
2018,9,8,10,45,931.0,95.0,3.15,27.45,836.5,522.62,385.79
2018,9,8,11,0,936.0,96.0,3.2,28.1,858.0,573.4,425.49
2018,9,8,11,15,939.0,96.5,3.25,28.55,871.5,621.31,462.25
2018,9,8,11,30,942.0,97.0,3.3,29.0,885.0,667.5,496.75
2018,9,8,11,45,942.5,98.0,3.4,29.5,890.5,710.58,528.24
2018,9,8,12,0,943.0,99.0,3.5,30.0,896.0,751.37,557.43
2018,9,8,12,15,945.5,97.0,3.6,30.2,894.0,788.39,582.9
2018,9,8,12,30,948.0,95.0,3.7,30.4,892.0,822.8,606.11
2018,9,8,12,45,950.0,93.0,3.8,30.65,883.0,854.03,627.03
2018,9,8,13,0,952.0,91.0,3.9,30.9,874.0,882.31,645.98
2018,9,8,13,15,948.0,90.0,4.0,30.85,855.5,903.42,661.02
2018,9,8,13,30,944.0,89.0,4.1,30.8,837.0,921.1,673.94
2018,9,8,13,45,938.0,88.0,4.2,30.75,811.0,933.51,683.54
2018,9,8,14,0,932.0,87.0,4.3,30.7,785.0,942.35,690.96
2018,9,8,14,15,924.5,85.5,4.4,30.45,752.5,945.69,695.47
2018,9,8,14,30,917.0,84.0,4.5,30.2,720.0,945.45,697.79
2018,9,8,14,45,906.0,82.5,4.6,29.95,681.0,938.47,695.76
2018,9,8,15,0,895.0,81.0,4.7,29.7,642.0,928.06,691.75
2018,9,8,15,15,879.5,78.5,4.7,29.7,597.0,909.02,680.64
2018,9,8,15,30,864.0,76.0,4.7,29.7,552.0,886.87,667.49
2018,9,8,15,45,845.0,73.0,4.8,28.75,504.0,858.08,652.85
2018,9,8,16,0,826.0,70.0,4.9,27.8,456.0,835.36,642.14
2018,9,8,16,15,800.5,67.0,4.9,26.95,405.5,795.96,618.2
2018,9,8,16,30,775.0,64.0,4.9,26.1,355.0,754.71,592.16
2018,9,8,16,45,735.0,59.5,4.85,25.25,302.0,698.16,553.38
2018,9,8,17,0,695.0,55.0,4.8,24.4,249.0,641.17,512.45
2018,9,8,17,15,630.5,49.5,4.7,23.3,197.0,564.47,454.22
2018,9,8,17,30,566.0,44.0,4.6,22.2,145.0,497.1,399.76
2018,9,8,17,45,453.0,35.5,4.45,21.05,99.5,390.19,309.13
2018,9,8,18,0,340.0,27.0,4.3,19.9,54.0,286.22,187.21
2018,9,8,18,15,183.0,15.5,4.25,19.15,28.5,122.91,0.0
2018,9,8,18,30,26.0,4.0,4.2,18.4,3.0,0.0,0.0
2018,9,8,18,45,13.0,2.0,4.1,17.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,9,5,45,95.0,9.5,1.85,12.4,13.5,8.64,0.0
2018,9,9,6,0,190.0,19.0,2.0,12.8,27.0,17.28,0.0
2018,9,9,6,15,333.0,29.5,2.1,13.5,67.5,24.23,13.83
2018,9,9,6,30,476.0,40.0,2.2,14.2,108.0,32.07,22.33
2018,9,9,6,45,555.5,47.0,2.3,14.85,158.5,36.51,26.71
2018,9,9,7,0,635.0,54.0,2.4,15.5,209.0,40.9,30.79
