Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,7,15,685.5,59.5,2.3,16.15,262.5,47.98,37.08
2018,9,9,7,30,736.0,65.0,2.2,16.8,316.0,51.2,39.79
2018,9,9,7,45,770.5,68.5,2.15,17.4,369.0,52.63,40.85
2018,9,9,8,0,805.0,72.0,2.1,18.0,422.0,54.06,41.87
2018,9,9,8,15,829.0,75.5,2.05,18.85,472.5,55.38,42.71
2018,9,9,8,30,853.0,79.0,2.0,19.7,523.0,56.64,43.49
2018,9,9,8,45,870.5,81.5,1.95,20.55,569.5,87.36,51.49
2018,9,9,9,0,888.0,84.0,1.9,21.4,616.0,142.25,76.0
2018,9,9,9,15,901.0,86.0,1.9,22.2,657.5,197.88,114.24
2018,9,9,9,30,914.0,88.0,1.9,23.0,699.0,254.57,159.63
2018,9,9,9,45,924.0,89.0,1.9,23.85,734.5,310.56,207.02
2018,9,9,10,0,934.0,90.0,1.9,24.7,770.0,366.79,254.87
2018,9,9,10,15,928.5,96.5,1.95,25.45,794.5,421.68,301.32
2018,9,9,10,30,923.0,103.0,2.0,26.2,819.0,474.9,345.08
2018,9,9,10,45,938.0,99.0,2.05,26.95,843.0,527.44,386.76
2018,9,9,11,0,953.0,95.0,2.1,27.7,867.0,579.64,426.85
2018,9,9,11,15,956.0,95.0,2.15,28.35,880.5,627.88,463.02
2018,9,9,11,30,959.0,95.0,2.2,29.0,894.0,674.33,496.82
2018,9,9,11,45,959.5,96.0,2.25,29.6,899.5,718.07,527.85
2018,9,9,12,0,960.0,97.0,2.3,30.2,905.0,759.48,556.5
2018,9,9,12,15,956.5,98.0,2.5,30.4,901.0,795.46,581.51
2018,9,9,12,30,953.0,99.0,2.7,30.6,897.0,828.52,604.15
2018,9,9,12,45,946.5,101.0,2.85,30.85,885.0,857.12,623.43
2018,9,9,13,0,940.0,103.0,3.0,31.1,873.0,882.45,640.61
2018,9,9,13,15,935.0,102.5,3.15,31.05,854.0,903.17,655.65
2018,9,9,13,30,930.0,102.0,3.3,31.0,835.0,920.47,668.61
2018,9,9,13,45,923.5,100.5,3.5,31.0,808.5,931.92,678.07
2018,9,9,14,0,917.0,99.0,3.7,31.0,782.0,939.81,685.36
2018,9,9,14,15,908.0,98.5,3.8,30.7,749.5,942.99,689.96
2018,9,9,14,30,899.0,98.0,3.9,30.4,717.0,942.67,692.45
2018,9,9,14,45,886.5,95.5,4.0,30.15,677.0,933.4,688.99
2018,9,9,15,0,874.0,93.0,4.1,29.9,637.0,920.72,683.4
2018,9,9,15,15,857.0,90.5,4.1,29.9,592.0,909.65,677.8
2018,9,9,15,30,840.0,88.0,4.1,29.9,547.0,886.59,664.09
2018,9,9,15,45,816.0,85.0,4.2,28.9,497.5,853.76,646.69
2018,9,9,16,0,792.0,82.0,4.3,27.9,448.0,818.44,627.1
2018,9,9,16,15,760.0,77.5,4.35,27.05,395.5,772.2,598.47
2018,9,9,16,30,728.0,73.0,4.4,26.2,343.0,724.37,567.71
2018,9,9,16,45,682.0,67.5,4.4,25.35,289.5,668.4,529.38
2018,9,9,17,0,636.0,62.0,4.4,24.5,236.0,607.67,485.53
2018,9,9,17,15,567.0,54.5,4.35,23.4,185.0,527.78,424.69
2018,9,9,17,30,498.0,47.0,4.3,22.3,134.0,450.69,362.49
2018,9,9,17,45,387.0,37.0,4.2,21.15,90.5,345.86,272.6
2018,9,9,18,0,276.0,27.0,4.1,20.0,47.0,241.08,143.66
2018,9,9,18,15,147.0,15.0,4.05,19.3,24.5,100.52,0.0
2018,9,9,18,30,18.0,3.0,4.0,18.6,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,4.0,17.85,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.95,16.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,10,5,45,88.0,9.0,2.05,12.3,12.5,0.0,0.0
2018,9,10,6,0,176.0,18.0,2.2,12.7,25.0,16.37,0.0
2018,9,10,6,15,311.5,28.5,2.25,13.35,63.5,23.37,12.87
2018,9,10,6,30,447.0,39.0,2.3,14.0,102.0,31.21,21.56
2018,9,10,6,45,524.5,47.0,2.35,14.6,151.0,36.5,26.71
2018,9,10,7,0,602.0,55.0,2.4,15.2,200.0,41.66,31.5
2018,9,10,7,15,652.0,61.0,2.25,15.9,252.5,44.96,34.44
2018,9,10,7,30,702.0,67.0,2.1,16.6,305.0,52.76,41.21
2018,9,10,7,45,736.0,72.5,1.95,17.25,357.5,55.69,43.57
2018,9,10,8,0,770.0,78.0,1.8,17.9,410.0,58.51,45.78
2018,9,10,8,15,795.5,82.0,1.75,18.7,460.5,60.01,46.76
2018,9,10,8,30,821.0,86.0,1.7,19.5,511.0,61.44,47.68
2018,9,10,8,45,838.5,89.0,1.6,20.3,557.0,80.63,47.58
2018,9,10,9,0,856.0,92.0,1.5,21.1,603.0,134.53,71.43
2018,9,10,9,15,872.5,93.5,1.5,21.95,645.0,197.3,115.01
2018,9,10,9,30,889.0,95.0,1.5,22.8,687.0,252.86,158.99
2018,9,10,9,45,902.5,95.0,1.5,23.6,723.0,307.75,205.1
2018,9,10,10,0,916.0,95.0,1.5,24.4,759.0,363.24,252.03
2018,9,10,10,15,923.0,96.5,1.6,25.15,787.5,417.92,298.01
2018,9,10,10,30,930.0,98.0,1.7,25.9,816.0,472.11,342.41
2018,9,10,10,45,934.0,99.0,1.8,26.6,836.5,523.8,383.72
2018,9,10,11,0,938.0,100.0,1.9,27.3,857.0,574.26,422.8
2018,9,10,11,15,941.5,100.5,1.95,27.85,871.0,622.59,459.17
2018,9,10,11,30,945.0,101.0,2.0,28.4,885.0,669.22,493.25
2018,9,10,11,45,946.5,101.5,2.1,28.95,890.5,712.66,524.51
2018,9,10,12,0,948.0,102.0,2.2,29.5,896.0,753.85,553.51
2018,9,10,12,15,944.0,104.0,2.3,29.9,892.5,790.04,577.89
2018,9,10,12,30,940.0,106.0,2.4,30.3,889.0,823.32,599.59
2018,9,10,12,45,932.5,107.5,2.5,30.65,876.0,850.35,617.26
2018,9,10,13,0,925.0,109.0,2.6,31.0,863.0,874.06,632.82
2018,9,10,13,15,919.0,108.5,2.7,31.1,843.5,893.66,646.42
2018,9,10,13,30,913.0,108.0,2.8,31.2,824.0,909.85,657.95
2018,9,10,13,45,905.5,106.5,2.9,31.3,797.0,920.22,665.85
2018,9,10,14,0,898.0,105.0,3.0,31.4,770.0,927.06,671.63
2018,9,10,14,15,888.0,104.0,3.15,31.2,737.0,928.67,675.35
2018,9,10,14,30,878.0,103.0,3.3,31.0,704.0,926.81,676.96
2018,9,10,14,45,864.0,101.0,3.4,30.85,664.0,925.67,678.73
2018,9,10,15,0,850.0,99.0,3.5,30.7,624.0,912.46,672.61
2018,9,10,15,15,832.0,96.0,3.5,30.7,579.0,891.16,660.19
2018,9,10,15,30,814.0,93.0,3.5,30.7,534.0,866.82,645.77
2018,9,10,15,45,789.0,89.5,3.75,29.75,484.5,832.81,628.28
2018,9,10,16,0,764.0,86.0,4.0,28.8,435.0,796.4,608.46
2018,9,10,16,15,729.5,81.5,4.1,27.9,383.0,753.6,582.55
2018,9,10,16,30,695.0,77.0,4.2,27.0,331.0,705.02,551.4
2018,9,10,16,45,647.5,70.5,4.3,26.05,278.5,642.49,508.52
2018,9,10,17,0,600.0,64.0,4.4,25.1,226.0,580.29,463.67
2018,9,10,17,15,527.0,56.5,4.5,23.75,176.0,498.69,401.84
2018,9,10,17,30,454.0,49.0,4.6,22.4,126.0,420.02,338.03
2018,9,10,17,45,339.0,38.0,4.7,21.05,84.0,313.06,245.91
2018,9,10,18,0,224.0,27.0,4.8,19.7,42.0,203.72,104.53
2018,9,10,18,15,117.5,14.5,4.75,18.9,22.0,82.21,0.0
2018,9,10,18,30,11.0,2.0,4.7,18.1,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,4.6,17.3,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,11,5,45,85.5,9.0,2.8,12.3,12.0,0.0,0.0
2018,9,11,6,0,171.0,18.0,3.0,12.6,24.0,16.37,0.0
2018,9,11,6,15,308.0,28.5,3.0,13.1,62.0,23.49,12.64
2018,9,11,6,30,445.0,39.0,3.0,13.6,100.0,31.32,21.64
2018,9,11,6,45,522.0,47.5,3.05,14.15,149.0,37.03,27.19
2018,9,11,7,0,599.0,56.0,3.1,14.7,198.0,42.57,32.36
2018,9,11,7,15,647.5,62.0,3.05,15.45,250.0,45.82,35.25
2018,9,11,7,30,696.0,68.0,3.0,16.2,302.0,48.98,37.92
2018,9,11,7,45,727.5,74.0,2.9,16.9,353.5,56.96,44.76
2018,9,11,8,0,759.0,80.0,2.8,17.6,405.0,60.11,47.23
2018,9,11,8,15,782.0,84.5,2.75,18.35,454.5,61.89,48.47
2018,9,11,8,30,805.0,89.0,2.7,19.1,504.0,63.6,49.63
2018,9,11,8,45,820.5,93.5,2.7,19.85,549.0,81.6,49.82
2018,9,11,9,0,836.0,98.0,2.7,20.6,594.0,135.43,73.57
2018,9,11,9,15,848.0,101.0,2.75,21.25,634.0,189.4,110.53
2018,9,11,9,30,860.0,104.0,2.8,21.9,674.0,244.46,154.83
2018,9,11,9,45,867.5,107.5,2.85,22.55,708.5,306.29,207.12
2018,9,11,10,0,875.0,111.0,2.9,23.2,743.0,360.86,254.22
2018,9,11,10,15,882.5,113.0,3.0,23.7,771.0,414.17,300.02
2018,9,11,10,30,890.0,115.0,3.1,24.2,799.0,467.12,344.52
2018,9,11,10,45,895.0,116.0,3.15,24.7,820.0,517.54,385.87
2018,9,11,11,0,900.0,117.0,3.2,25.2,841.0,566.89,425.18
2018,9,11,11,15,904.5,117.0,3.35,25.55,854.5,613.88,462.2
2018,9,11,11,30,909.0,117.0,3.5,25.9,868.0,659.33,497.19
2018,9,11,11,45,912.0,116.5,3.6,26.25,874.0,701.63,529.0
2018,9,11,12,0,915.0,116.0,3.7,26.6,880.0,741.87,558.69
2018,9,11,12,15,923.5,111.0,3.8,26.8,879.5,779.72,586.09
2018,9,11,12,30,932.0,106.0,3.9,27.0,879.0,815.28,610.54
2018,9,11,12,45,942.0,99.0,4.0,27.2,871.5,847.55,632.69
2018,9,11,13,0,952.0,92.0,4.1,27.4,864.0,877.06,652.96
2018,9,11,13,15,949.0,90.5,4.25,27.3,845.5,898.36,668.76
2018,9,11,13,30,946.0,89.0,4.4,27.2,827.0,916.23,682.42
2018,9,11,13,45,941.5,87.0,4.5,27.05,801.0,928.75,692.53
2018,9,11,14,0,937.0,85.0,4.6,26.9,775.0,937.68,700.51
2018,9,11,14,15,929.0,83.5,4.7,26.5,741.5,940.41,705.39
2018,9,11,14,30,921.0,82.0,4.8,26.1,708.0,939.53,708.03
2018,9,11,14,45,911.0,79.0,4.95,25.75,668.5,931.51,706.12
2018,9,11,15,0,901.0,76.0,5.1,25.4,629.0,919.97,701.86
2018,9,11,15,15,885.0,74.5,5.1,25.4,584.5,901.48,690.82
2018,9,11,15,30,869.0,73.0,5.1,25.4,540.0,879.94,677.7
2018,9,11,15,45,849.0,70.0,5.25,24.1,491.0,850.1,662.89
2018,9,11,16,0,829.0,67.0,5.4,22.8,442.0,826.23,651.93
2018,9,11,16,15,800.0,63.5,5.35,22.05,390.0,783.14,623.8
2018,9,11,16,30,771.0,60.0,5.3,21.3,338.0,738.4,593.59
2018,9,11,16,45,728.0,55.5,5.25,20.5,285.0,679.79,551.61
2018,9,11,17,0,685.0,51.0,5.2,19.7,232.0,621.01,507.46
2018,9,11,17,15,614.5,46.0,5.05,18.9,181.0,541.45,444.0
2018,9,11,17,30,544.0,41.0,4.9,18.1,130.0,471.77,384.86
2018,9,11,17,45,413.0,32.0,4.75,17.3,85.5,354.57,280.71
2018,9,11,18,0,282.0,23.0,4.6,16.5,41.0,233.82,94.19
2018,9,11,18,15,141.0,11.5,4.55,16.05,20.5,92.79,0.0
2018,9,11,18,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.25,13.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,12,5,45,19.5,7.0,3.1,12.5,7.5,0.0,0.0
2018,9,12,6,0,39.0,14.0,3.2,12.7,15.0,12.73,0.0
2018,9,12,6,15,77.5,30.5,3.35,13.25,39.0,24.49,12.99
2018,9,12,6,30,116.0,47.0,3.5,13.8,63.0,37.16,26.61
2018,9,12,6,45,141.5,63.5,3.6,14.35,91.0,49.43,38.07
2018,9,12,7,0,167.0,80.0,3.7,14.9,119.0,61.31,48.91
2018,9,12,7,15,142.5,102.0,3.7,15.45,141.0,79.68,65.19
2018,9,12,7,30,118.0,124.0,3.7,16.0,163.0,94.86,78.36
2018,9,12,7,45,270.0,132.0,3.7,16.55,241.5,96.34,79.32
2018,9,12,8,0,422.0,140.0,3.7,17.1,320.0,95.33,78.03
2018,9,12,8,15,608.5,115.0,3.65,17.75,408.5,76.33,61.13
2018,9,12,8,30,795.0,90.0,3.6,18.4,497.0,64.37,50.44
2018,9,12,8,45,785.5,100.5,3.55,19.05,533.5,84.08,53.67
2018,9,12,9,0,776.0,111.0,3.5,19.7,570.0,138.36,78.89
2018,9,12,9,15,739.0,133.5,3.5,20.35,594.5,189.65,115.99
2018,9,12,9,30,702.0,156.0,3.5,21.0,619.0,244.07,161.51
2018,9,12,9,45,776.0,136.5,3.5,21.6,673.5,297.28,204.17
2018,9,12,10,0,850.0,117.0,3.5,22.2,728.0,350.36,248.24
2018,9,12,10,15,752.5,163.5,3.65,22.55,720.0,395.88,290.38
2018,9,12,10,30,655.0,210.0,3.8,22.9,712.0,436.24,326.28
2018,9,12,10,45,545.0,264.5,3.9,23.25,689.5,467.62,353.22
2018,9,12,11,0,435.0,319.0,4.0,23.6,667.0,487.5,369.7
2018,9,12,11,15,542.5,279.5,4.1,23.7,721.0,543.66,413.57
2018,9,12,11,30,650.0,240.0,4.2,23.8,775.0,606.66,462.33
2018,9,12,11,45,660.0,239.0,4.3,23.9,785.0,646.31,492.69
2018,9,12,12,0,670.0,238.0,4.4,24.0,795.0,685.12,522.08
2018,9,12,12,15,605.0,259.5,4.5,24.0,761.0,688.57,525.05
2018,9,12,12,30,540.0,281.0,4.6,24.0,727.0,685.14,522.88
2018,9,12,12,45,577.0,266.5,4.65,23.95,737.5,724.15,552.89
2018,9,12,13,0,614.0,252.0,4.7,23.9,748.0,765.47,584.15
2018,9,12,13,15,647.5,229.0,4.75,23.75,741.0,793.09,606.09
2018,9,12,13,30,681.0,206.0,4.8,23.6,734.0,818.6,626.7
2018,9,12,13,45,646.5,211.0,4.9,23.45,699.0,810.5,622.21
2018,9,12,14,0,612.0,216.0,5.0,23.3,664.0,798.71,615.24
2018,9,12,14,15,560.5,221.5,5.0,22.9,617.5,763.71,591.51
2018,9,12,14,30,509.0,227.0,5.0,22.5,571.0,731.37,569.36
2018,9,12,14,45,410.0,236.0,5.05,22.1,502.5,657.19,515.26
2018,9,12,15,0,311.0,245.0,5.1,21.7,434.0,565.36,446.97
2018,9,12,15,15,266.5,232.0,5.1,21.7,385.5,513.71,408.39
2018,9,12,15,30,222.0,219.0,5.1,21.7,337.0,444.35,355.63
2018,9,12,15,45,236.0,195.0,5.05,20.5,310.0,447.0,361.04
2018,9,12,16,0,250.0,171.0,5.0,19.3,283.0,430.5,351.46
2018,9,12,16,15,297.5,146.5,4.95,18.75,264.0,439.5,361.83
2018,9,12,16,30,345.0,122.0,4.9,18.2,245.0,462.19,382.37
2018,9,12,16,45,318.0,105.0,4.85,17.6,204.0,413.51,344.01
2018,9,12,17,0,291.0,88.0,4.8,17.0,163.0,364.95,304.55
2018,9,12,17,15,244.5,71.5,4.7,16.55,124.5,287.3,239.34
2018,9,12,17,30,198.0,55.0,4.6,16.1,86.0,228.73,187.72
2018,9,12,17,45,128.5,38.0,4.45,15.6,55.0,156.94,122.04
2018,9,12,18,0,59.0,21.0,4.3,15.1,24.0,77.93,13.93
2018,9,12,18,15,29.5,10.5,4.2,14.9,12.0,26.67,0.0
2018,9,12,18,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,13,5,45,12.0,5.5,3.15,12.85,6.0,0.0,0.0
2018,9,13,6,0,24.0,11.0,3.3,13.1,12.0,10.01,0.0
2018,9,13,6,15,88.0,28.5,3.45,13.6,39.0,23.0,11.36
2018,9,13,6,30,152.0,46.0,3.6,14.1,66.0,36.49,25.94
2018,9,13,6,45,324.0,54.0,3.75,14.6,121.5,41.01,30.59
2018,9,13,7,0,496.0,62.0,3.9,15.1,177.0,47.42,36.56
2018,9,13,7,15,601.0,61.5,3.9,15.65,235.5,45.39,34.82
2018,9,13,7,30,706.0,61.0,3.9,16.2,294.0,48.08,37.13
2018,9,13,7,45,687.5,75.0,3.9,16.75,333.0,52.57,40.92
2018,9,13,8,0,669.0,89.0,3.9,17.3,372.0,60.63,47.77
2018,9,13,8,15,680.0,100.0,3.85,17.85,417.5,66.29,52.43
2018,9,13,8,30,691.0,111.0,3.8,18.4,463.0,71.6,56.71
2018,9,13,8,45,777.0,95.0,3.75,19.0,525.0,78.26,50.17
2018,9,13,9,0,863.0,79.0,3.7,19.6,587.0,129.44,68.96
2018,9,13,9,15,874.0,81.5,3.7,20.1,626.5,183.68,105.65
2018,9,13,9,30,885.0,84.0,3.7,20.6,666.0,238.74,150.22
2018,9,13,9,45,892.5,87.5,3.65,21.05,700.5,294.32,198.37
2018,9,13,10,0,900.0,91.0,3.6,21.5,735.0,349.95,247.26
2018,9,13,10,15,907.5,92.0,3.6,21.85,763.0,403.48,294.18
2018,9,13,10,30,915.0,93.0,3.6,22.2,791.0,456.56,339.74
2018,9,13,10,45,920.5,94.0,3.6,22.5,812.0,508.06,382.95
2018,9,13,11,0,926.0,95.0,3.6,22.8,833.0,558.48,424.08
2018,9,13,11,15,929.5,95.0,3.65,23.0,846.0,605.65,461.97
2018,9,13,11,30,933.0,95.0,3.7,23.2,859.0,651.11,497.63
2018,9,13,11,45,934.5,95.5,3.8,23.35,864.5,693.83,530.72
2018,9,13,12,0,936.0,96.0,3.9,23.5,870.0,734.31,561.56
2018,9,13,12,15,937.5,94.5,4.0,23.5,867.5,770.51,588.3
2018,9,13,12,30,939.0,93.0,4.1,23.5,865.0,804.05,612.25
2018,9,13,12,45,939.5,91.0,4.2,23.55,854.5,833.49,633.23
2018,9,13,13,0,940.0,89.0,4.3,23.6,844.0,859.88,652.16
2018,9,13,13,15,937.0,88.5,4.4,23.45,826.0,881.75,668.57
2018,9,13,13,30,934.0,88.0,4.5,23.3,808.0,900.27,682.91
2018,9,13,13,45,898.0,99.0,4.55,23.2,772.5,898.98,683.39
2018,9,13,14,0,862.0,110.0,4.6,23.1,737.0,893.65,681.33
2018,9,13,14,15,679.0,170.5,4.65,22.9,650.5,820.73,631.98
2018,9,13,14,30,496.0,231.0,4.7,22.7,564.0,722.6,560.7
2018,9,13,14,45,507.0,211.5,4.75,22.45,534.5,717.07,559.96
2018,9,13,15,0,518.0,192.0,4.8,22.2,505.0,708.75,556.75
2018,9,13,15,15,666.0,136.0,4.8,22.2,507.5,786.85,617.06
2018,9,13,15,30,814.0,80.0,4.8,22.2,510.0,843.15,659.25
2018,9,13,15,45,811.0,74.0,4.75,21.5,468.0,825.15,649.38
2018,9,13,16,0,808.0,68.0,4.7,20.8,426.0,804.06,637.53
2018,9,13,16,15,777.0,64.0,4.55,20.3,374.0,759.1,606.6
2018,9,13,16,30,746.0,60.0,4.4,19.8,322.0,712.62,573.81
2018,9,13,16,45,702.5,56.0,4.3,19.35,270.5,655.09,531.47
2018,9,13,17,0,659.0,52.0,4.2,18.9,219.0,597.38,487.15
2018,9,13,17,15,584.0,46.0,3.85,18.2,168.5,520.71,425.27
2018,9,13,17,30,509.0,40.0,3.5,17.5,118.0,442.26,358.53
2018,9,13,17,45,378.5,31.0,3.15,16.85,76.5,327.76,253.29
2018,9,13,18,0,248.0,22.0,2.8,16.2,35.0,203.74,0.0
2018,9,13,18,15,124.0,11.0,2.75,15.75,17.5,81.53,0.0
2018,9,13,18,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,5,45,2.5,4.5,1.7,11.0,4.5,0.0,0.0
2018,9,14,6,0,5.0,9.0,1.8,11.4,9.0,8.19,0.0
2018,9,14,6,15,41.0,27.0,2.05,12.1,32.0,22.49,10.53
2018,9,14,6,30,77.0,45.0,2.3,12.8,55.0,36.71,26.23
2018,9,14,6,45,151.5,62.5,2.5,13.45,93.5,48.72,37.53
2018,9,14,7,0,226.0,80.0,2.7,14.1,132.0,61.54,49.23
2018,9,14,7,15,258.5,97.0,2.65,14.65,170.5,73.47,59.89
2018,9,14,7,30,291.0,114.0,2.6,15.2,209.0,85.0,69.92
2018,9,14,7,45,344.5,128.0,2.55,15.75,259.0,88.99,73.13
2018,9,14,8,0,398.0,142.0,2.5,16.3,309.0,96.8,79.55
2018,9,14,8,15,447.0,150.5,2.4,16.9,359.5,100.56,82.35
2018,9,14,8,30,496.0,159.0,2.3,17.5,410.0,104.18,84.99
2018,9,14,8,45,557.5,157.5,2.25,18.1,464.0,109.73,79.51
2018,9,14,9,0,619.0,156.0,2.2,18.7,518.0,147.75,93.12
2018,9,14,9,15,665.0,151.5,2.1,19.4,565.0,189.57,119.35
2018,9,14,9,30,711.0,147.0,2.0,20.1,612.0,236.52,154.99
2018,9,14,9,45,704.5,160.0,1.95,20.8,641.0,288.16,198.77
2018,9,14,10,0,698.0,173.0,1.9,21.5,670.0,338.95,242.0
2018,9,14,10,15,785.0,145.0,1.95,22.1,724.5,394.89,286.96
2018,9,14,10,30,872.0,117.0,2.0,22.7,779.0,456.14,335.92
2018,9,14,10,45,826.5,143.0,2.0,23.3,784.0,500.18,372.2
2018,9,14,11,0,781.0,169.0,2.0,23.9,789.0,542.86,405.75
2018,9,14,11,15,753.5,183.5,2.05,24.2,789.5,579.01,434.03
2018,9,14,11,30,726.0,198.0,2.1,24.5,790.0,614.06,460.52
2018,9,14,11,45,828.5,150.0,2.2,24.85,829.0,673.74,505.47
2018,9,14,12,0,931.0,102.0,2.3,25.2,868.0,734.42,550.58
2018,9,14,12,15,941.0,96.0,2.4,25.35,868.0,772.39,577.69
2018,9,14,12,30,951.0,90.0,2.5,25.5,868.0,808.05,602.15
2018,9,14,12,45,946.5,90.5,2.6,25.7,856.0,836.3,621.47
2018,9,14,13,0,942.0,91.0,2.7,25.9,844.0,861.31,638.69
2018,9,14,13,15,930.0,94.0,2.85,25.85,822.5,879.35,652.32
2018,9,14,13,30,918.0,97.0,3.0,25.8,801.0,893.81,663.74
2018,9,14,13,45,919.0,92.0,3.15,25.8,776.5,907.42,674.64
2018,9,14,14,0,920.0,87.0,3.3,25.8,752.0,917.51,683.32
2018,9,14,14,15,910.0,85.5,3.4,25.55,718.0,918.18,686.19
2018,9,14,14,30,900.0,84.0,3.5,25.3,684.0,915.28,686.87
2018,9,14,14,45,877.5,84.0,3.6,25.1,640.5,899.41,678.71
2018,9,14,15,0,855.0,84.0,3.7,24.9,597.0,880.29,668.4
2018,9,14,15,15,828.0,83.0,3.7,24.9,549.0,861.54,657.3
2018,9,14,15,30,801.0,82.0,3.7,24.9,501.0,831.56,638.32
2018,9,14,15,45,791.5,75.5,3.85,24.05,456.0,807.39,626.11
2018,9,14,16,0,782.0,69.0,4.0,23.2,411.0,780.36,611.4
2018,9,14,16,15,677.5,77.5,4.0,22.55,347.5,695.03,552.07
2018,9,14,16,30,573.0,86.0,4.0,21.9,284.0,607.54,489.17
2018,9,14,16,45,460.5,82.0,4.05,21.25,224.5,493.27,402.8
2018,9,14,17,0,348.0,78.0,4.1,20.6,165.0,393.06,322.58
2018,9,14,17,15,303.0,63.5,4.0,19.9,126.0,333.35,272.92
2018,9,14,17,30,258.0,49.0,3.9,19.2,87.0,276.06,222.76
2018,9,14,17,45,171.0,33.5,3.8,18.45,54.5,193.19,145.24
2018,9,14,18,0,84.0,18.0,3.7,17.7,22.0,95.84,0.0
2018,9,14,18,15,42.0,9.0,3.6,17.25,11.0,32.26,0.0
2018,9,14,18,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,15,5,45,73.5,7.0,3.75,12.5,9.0,0.0,0.0
2018,9,15,6,0,147.0,14.0,3.9,12.7,18.0,12.73,0.0
2018,9,15,6,15,300.0,24.5,4.05,13.1,55.0,20.16,8.17
2018,9,15,6,30,453.0,35.0,4.2,13.5,92.0,28.17,18.69
2018,9,15,6,45,456.0,44.0,4.4,13.95,124.5,34.22,24.63
2018,9,15,7,0,459.0,53.0,4.6,14.4,157.0,39.94,29.98
2018,9,15,7,15,367.0,81.0,4.6,14.9,177.5,59.18,47.18
2018,9,15,7,30,275.0,109.0,4.6,15.4,198.0,81.57,66.9
2018,9,15,7,45,453.5,101.5,4.6,15.9,278.0,71.4,57.69
2018,9,15,8,0,632.0,94.0,4.6,16.4,358.0,64.3,51.18
2018,9,15,8,15,603.0,111.0,4.55,16.9,387.5,73.94,59.33
2018,9,15,8,30,574.0,128.0,4.5,17.4,417.0,83.01,66.87
2018,9,15,8,45,705.5,108.5,4.5,17.9,496.5,76.17,51.62
2018,9,15,9,0,837.0,89.0,4.5,18.4,576.0,122.21,65.27
2018,9,15,9,15,872.5,85.5,4.5,18.9,624.5,182.78,105.78
2018,9,15,9,30,908.0,82.0,4.5,19.4,673.0,238.08,149.45
2018,9,15,9,45,915.5,84.5,4.5,19.85,707.5,294.15,198.4
2018,9,15,10,0,923.0,87.0,4.5,20.3,742.0,350.21,248.25
2018,9,15,10,15,931.5,87.5,4.5,20.6,770.5,404.83,296.74
2018,9,15,10,30,940.0,88.0,4.5,20.9,799.0,459.05,343.94
2018,9,15,10,45,946.5,88.5,4.55,21.25,820.5,511.73,388.8
2018,9,15,11,0,953.0,89.0,4.6,21.6,842.0,563.35,431.6
2018,9,15,11,15,956.5,89.0,4.65,21.7,855.0,611.6,471.2
2018,9,15,11,30,960.0,89.0,4.7,21.8,868.0,658.07,508.51
2018,9,15,11,45,961.5,89.0,4.75,21.95,873.0,701.27,542.5
2018,9,15,12,0,963.0,89.0,4.8,22.1,878.0,742.13,574.11
2018,9,15,12,15,962.5,88.5,4.85,22.1,874.5,778.56,601.3
2018,9,15,12,30,962.0,88.0,4.9,22.1,871.0,812.16,625.57
2018,9,15,12,45,959.5,87.5,5.0,22.1,859.5,841.22,646.92
2018,9,15,13,0,957.0,87.0,5.1,22.1,848.0,867.06,666.09
2018,9,15,13,15,953.0,86.0,5.1,22.0,828.5,887.81,681.46
2018,9,15,13,30,949.0,85.0,5.1,21.9,809.0,905.09,694.52
2018,9,15,13,45,943.0,84.0,5.1,21.8,782.5,917.11,704.06
2018,9,15,14,0,937.0,83.0,5.1,21.7,756.0,925.52,711.25
2018,9,15,14,15,929.5,81.5,5.1,21.55,723.0,928.44,714.92
2018,9,15,14,30,922.0,80.0,5.1,21.4,690.0,927.76,716.27
2018,9,15,14,45,910.5,78.0,5.1,21.2,650.5,919.35,712.47
2018,9,15,15,0,899.0,76.0,5.1,21.0,611.0,907.48,706.39
2018,9,15,15,15,882.5,74.0,5.1,21.0,565.5,887.85,694.28
2018,9,15,15,30,866.0,72.0,5.1,21.0,520.0,865.17,680.03
2018,9,15,15,45,845.0,68.5,5.05,20.4,471.0,833.82,660.62
2018,9,15,16,0,824.0,65.0,5.0,19.8,422.0,808.31,645.23
2018,9,15,16,15,794.5,61.5,4.95,19.3,370.5,765.01,615.81
2018,9,15,16,30,765.0,58.0,4.9,18.8,319.0,720.12,584.27
2018,9,15,16,45,719.0,53.5,4.8,18.3,266.0,659.67,539.14
2018,9,15,17,0,673.0,49.0,4.7,17.8,213.0,599.23,491.87
2018,9,15,17,15,598.0,43.0,4.5,17.15,162.5,516.34,424.01
2018,9,15,17,30,523.0,37.0,4.3,16.5,112.0,435.94,354.26
2018,9,15,17,45,375.0,28.0,4.1,15.85,70.5,319.39,239.52
2018,9,15,18,0,227.0,19.0,3.9,15.2,29.0,155.32,0.0
2018,9,15,18,15,113.5,9.5,3.8,14.8,14.5,8.64,0.0
2018,9,15,18,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,16,5,45,81.0,7.0,1.75,10.65,9.0,0.0,0.0
2018,9,16,6,0,162.0,14.0,1.8,11.1,18.0,12.73,0.0
2018,9,16,6,15,322.5,23.5,2.05,11.9,55.5,19.36,6.98
2018,9,16,6,30,483.0,33.0,2.3,12.7,93.0,28.98,19.42
2018,9,16,6,45,567.0,39.0,2.55,13.5,142.0,33.16,23.73
2018,9,16,7,0,651.0,45.0,2.8,14.3,191.0,37.37,27.72
2018,9,16,7,15,702.5,50.0,2.75,14.9,244.0,40.55,30.63
2018,9,16,7,30,754.0,55.0,2.7,15.5,297.0,43.69,33.36
2018,9,16,7,45,788.0,58.0,2.65,16.1,349.5,45.08,34.44
2018,9,16,8,0,822.0,61.0,2.6,16.7,402.0,53.31,41.5
2018,9,16,8,15,845.5,63.5,2.55,17.25,451.5,55.13,42.85
2018,9,16,8,30,869.0,66.0,2.5,17.8,501.0,56.86,44.11
2018,9,16,8,45,886.0,68.0,2.45,18.4,547.0,65.63,51.42
2018,9,16,9,0,903.0,70.0,2.4,19.0,593.0,120.73,62.02
2018,9,16,9,15,915.5,72.0,2.4,19.55,634.0,176.9,98.73
2018,9,16,9,30,928.0,74.0,2.4,20.1,675.0,234.03,144.27
2018,9,16,9,45,937.5,75.5,2.35,20.6,710.0,290.79,193.08
2018,9,16,10,0,947.0,77.0,2.3,21.1,745.0,347.71,242.83
2018,9,16,10,15,953.5,78.0,2.3,21.55,773.0,403.1,291.06
2018,9,16,10,30,960.0,79.0,2.3,22.0,801.0,457.87,337.64
2018,9,16,10,45,965.0,79.5,2.35,22.45,822.0,510.68,381.51
2018,9,16,11,0,970.0,80.0,2.4,22.9,843.0,562.24,423.08
2018,9,16,11,15,972.5,80.5,2.4,23.25,856.0,610.96,461.29
2018,9,16,11,30,975.0,81.0,2.4,23.6,869.0,657.78,496.96
2018,9,16,11,45,976.0,81.0,2.45,23.95,873.5,701.08,529.42
2018,9,16,12,0,977.0,81.0,2.5,24.3,878.0,741.95,559.42
2018,9,16,12,15,975.0,82.0,2.6,24.45,874.5,779.05,585.75
2018,9,16,12,30,973.0,83.0,2.7,24.6,871.0,813.22,609.34
2018,9,16,12,45,968.5,84.0,2.75,24.8,859.0,842.4,629.07
2018,9,16,13,0,964.0,85.0,2.8,25.0,847.0,868.27,646.61
2018,9,16,13,15,960.0,84.0,2.9,25.05,827.5,889.09,661.56
2018,9,16,13,30,956.0,83.0,3.0,25.1,808.0,906.4,674.31
2018,9,16,13,45,949.0,82.0,3.1,25.1,780.5,917.56,683.25
2018,9,16,14,0,942.0,81.0,3.2,25.1,753.0,925.07,689.95
2018,9,16,14,15,932.5,79.5,3.3,24.9,719.0,926.15,693.05
2018,9,16,14,30,923.0,78.0,3.4,24.7,685.0,923.59,693.89
2018,9,16,14,45,910.5,76.5,3.5,24.55,645.0,914.8,690.51
2018,9,16,15,0,898.0,75.0,3.6,24.4,605.0,902.58,684.9
2018,9,16,15,15,881.5,72.5,3.6,24.4,559.5,882.27,672.8
2018,9,16,15,30,865.0,70.0,3.6,24.4,514.0,858.91,658.6
2018,9,16,15,45,841.0,68.0,3.85,23.55,464.5,826.89,641.52
2018,9,16,16,0,817.0,66.0,4.1,22.7,415.0,800.85,628.13
2018,9,16,16,15,784.5,62.0,4.1,22.05,362.5,754.58,597.72
2018,9,16,16,30,752.0,58.0,4.1,21.4,310.0,706.85,565.2
2018,9,16,16,45,704.0,53.5,4.15,20.75,257.5,645.28,520.71
2018,9,16,17,0,656.0,49.0,4.2,20.1,205.0,583.85,473.88
2018,9,16,17,15,578.5,42.5,4.05,19.3,155.0,499.3,405.75
2018,9,16,17,30,501.0,36.0,3.9,18.5,105.0,426.0,342.0
2018,9,16,17,45,353.5,27.0,3.75,17.65,65.5,303.09,218.79
2018,9,16,18,0,206.0,18.0,3.6,16.8,26.0,140.83,0.0
2018,9,16,18,15,103.0,9.0,3.45,16.25,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,17,5,45,76.5,7.0,2.0,11.65,8.5,0.0,0.0
2018,9,17,6,0,153.0,14.0,2.1,12.0,17.0,12.73,0.0
2018,9,17,6,15,311.0,23.0,2.35,12.65,53.0,18.98,5.82
2018,9,17,6,30,469.0,32.0,2.6,13.3,89.0,28.07,18.5
2018,9,17,6,45,521.0,39.5,2.9,14.0,131.5,30.78,21.55
2018,9,17,7,0,573.0,47.0,3.2,14.7,174.0,35.68,26.15
2018,9,17,7,15,591.5,58.0,3.15,15.2,218.5,42.98,32.74
2018,9,17,7,30,610.0,69.0,3.1,15.7,263.0,49.88,38.82
2018,9,17,7,45,578.0,86.5,3.05,16.2,296.0,61.02,48.51
2018,9,17,8,0,546.0,104.0,3.0,16.7,329.0,71.56,57.5
2018,9,17,8,15,660.5,95.5,2.95,17.25,401.0,63.58,50.22
2018,9,17,8,30,775.0,87.0,2.9,17.8,473.0,62.63,49.12
2018,9,17,8,45,822.5,82.5,2.9,18.3,526.0,63.61,49.71
2018,9,17,9,0,870.0,78.0,2.9,18.8,579.0,122.08,64.89
2018,9,17,9,15,891.0,78.0,2.9,19.3,622.5,176.2,99.51
2018,9,17,9,30,912.0,78.0,2.9,19.8,666.0,232.15,143.69
2018,9,17,9,45,917.5,81.5,2.9,20.3,700.0,288.63,192.49
2018,9,17,10,0,923.0,85.0,2.9,20.8,734.0,344.92,242.02
2018,9,17,10,15,930.5,86.0,2.95,21.25,762.0,399.51,289.85
2018,9,17,10,30,938.0,87.0,3.0,21.7,790.0,453.6,336.28
2018,9,17,10,45,943.0,88.0,3.05,22.15,810.5,505.84,380.05
2018,9,17,11,0,948.0,89.0,3.1,22.6,831.0,556.88,421.6
2018,9,17,11,15,951.0,89.5,3.25,22.85,844.0,604.99,460.41
2018,9,17,11,30,954.0,90.0,3.4,23.1,857.0,651.29,496.95
2018,9,17,11,45,955.0,90.0,3.5,23.35,861.5,693.85,529.81
2018,9,17,12,0,956.0,90.0,3.6,23.6,866.0,734.04,560.29
2018,9,17,12,15,954.0,90.5,3.75,23.65,862.0,770.03,587.17
2018,9,17,12,30,952.0,91.0,3.9,23.7,858.0,803.13,610.88
2018,9,17,12,45,948.5,91.5,4.0,23.75,846.5,832.07,631.5
2018,9,17,13,0,945.0,92.0,4.1,23.8,835.0,857.8,649.97
2018,9,17,13,15,941.0,90.5,4.25,23.65,815.5,877.75,665.29
2018,9,17,13,30,937.0,89.0,4.4,23.5,796.0,894.23,678.4
2018,9,17,13,45,931.0,87.5,4.5,23.35,769.0,905.49,687.93
2018,9,17,14,0,925.0,86.0,4.6,23.2,742.0,913.15,695.39
2018,9,17,14,15,917.0,84.5,4.7,22.85,709.0,915.48,699.89
2018,9,17,14,30,909.0,83.0,4.8,22.5,676.0,914.24,702.12
2018,9,17,14,45,898.5,80.0,4.85,22.2,636.5,905.5,698.74
2018,9,17,15,0,888.0,77.0,4.9,21.9,597.0,893.3,693.04
2018,9,17,15,15,870.5,75.0,4.9,21.9,551.5,872.83,680.38
2018,9,17,15,30,853.0,73.0,4.9,21.9,506.0,849.4,665.6
2018,9,17,15,45,830.5,70.0,4.95,20.9,457.0,825.97,653.58
2018,9,17,16,0,808.0,67.0,5.0,19.9,408.0,791.71,633.13
2018,9,17,16,15,777.0,62.5,4.95,19.2,356.5,746.24,602.34
2018,9,17,16,30,746.0,58.0,4.9,18.5,305.0,699.28,569.31
2018,9,17,16,45,696.5,53.5,4.8,17.85,252.5,636.8,522.36
2018,9,17,17,0,647.0,49.0,4.7,17.2,200.0,574.54,473.22
2018,9,17,17,15,564.0,43.0,4.5,16.55,150.5,493.9,406.21
2018,9,17,17,30,481.0,37.0,4.3,15.9,101.0,411.84,333.32
2018,9,17,17,45,321.5,26.5,4.1,15.2,61.0,277.89,193.93
2018,9,17,18,0,162.0,16.0,3.9,14.5,21.0,111.8,0.0
2018,9,17,18,15,81.0,8.0,3.75,14.15,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,18,5,45,54.0,6.5,2.0,11.25,7.5,0.0,0.0
2018,9,18,6,0,108.0,13.0,2.1,11.5,15.0,11.82,0.0
2018,9,18,6,15,252.5,24.5,2.3,12.1,49.0,20.46,5.6
2018,9,18,6,30,397.0,36.0,2.5,12.7,83.0,29.31,19.54
2018,9,18,6,45,444.5,45.5,2.75,13.25,122.5,35.83,26.06
2018,9,18,7,0,492.0,55.0,3.0,13.8,162.0,42.09,31.95
2018,9,18,7,15,502.5,69.5,2.95,14.35,204.0,52.04,40.92
2018,9,18,7,30,513.0,84.0,2.9,14.9,246.0,61.45,49.22
2018,9,18,7,45,587.5,87.5,2.8,15.4,303.5,62.02,49.55
2018,9,18,8,0,662.0,91.0,2.7,15.9,361.0,62.77,49.97
2018,9,18,8,15,741.0,85.0,2.65,16.45,423.0,62.84,49.76
2018,9,18,8,30,820.0,79.0,2.6,17.0,485.0,57.28,44.63
2018,9,18,8,45,839.5,81.5,2.55,17.55,530.5,61.41,47.98
2018,9,18,9,0,859.0,84.0,2.5,18.1,576.0,123.64,67.27
2018,9,18,9,15,873.5,86.0,2.5,18.6,616.5,177.86,101.92
2018,9,18,9,30,888.0,88.0,2.5,19.1,657.0,233.24,145.68
2018,9,18,9,45,900.0,88.5,2.5,19.65,692.0,287.86,192.51
2018,9,18,10,0,912.0,89.0,2.5,20.2,727.0,342.89,240.68
2018,9,18,10,15,920.0,90.0,2.5,20.65,755.0,397.12,288.05
2018,9,18,10,30,928.0,91.0,2.5,21.1,783.0,450.91,334.03
2018,9,18,10,45,933.5,91.5,2.55,21.55,803.5,502.49,377.19
2018,9,18,11,0,939.0,92.0,2.6,22.0,824.0,552.93,418.18
2018,9,18,11,15,942.0,92.5,2.6,22.35,836.5,600.64,455.94
2018,9,18,11,30,945.0,93.0,2.6,22.7,849.0,646.55,491.28
2018,9,18,11,45,945.5,93.5,2.6,23.05,853.5,688.89,523.09
2018,9,18,12,0,946.0,94.0,2.6,23.4,858.0,728.86,552.43
2018,9,18,12,15,944.0,94.5,2.65,23.6,854.0,764.52,578.29
2018,9,18,12,30,942.0,95.0,2.7,23.8,850.0,797.33,600.71
2018,9,18,12,45,938.0,95.0,2.8,24.05,838.0,825.11,619.86
2018,9,18,13,0,934.0,95.0,2.9,24.3,826.0,849.66,636.87
2018,9,18,13,15,929.5,94.0,3.0,24.35,806.0,869.48,651.25
2018,9,18,13,30,925.0,93.0,3.1,24.4,786.0,885.86,663.47
2018,9,18,13,45,918.0,91.5,3.2,24.45,759.0,896.1,671.69
2018,9,18,14,0,911.0,90.0,3.3,24.5,732.0,902.76,677.69
2018,9,18,14,15,901.0,88.5,3.4,24.3,698.0,903.24,680.33
2018,9,18,14,30,891.0,87.0,3.5,24.1,664.0,900.18,680.76
2018,9,18,14,45,877.5,85.0,3.65,23.95,624.0,889.99,676.57
2018,9,18,15,0,864.0,83.0,3.8,23.8,584.0,876.48,670.16
2018,9,18,15,15,845.5,80.5,3.8,23.8,539.0,863.2,662.79
2018,9,18,15,30,827.0,78.0,3.8,23.8,494.0,838.63,647.48
2018,9,18,15,45,801.5,75.0,4.0,22.9,445.0,804.64,628.44
2018,9,18,16,0,776.0,72.0,4.2,22.0,396.0,768.32,607.05
2018,9,18,16,15,738.5,68.5,4.25,21.25,344.5,719.46,574.55
2018,9,18,16,30,701.0,65.0,4.3,20.5,293.0,669.36,539.84
2018,9,18,16,45,644.5,59.5,4.4,19.75,240.5,607.05,494.2
2018,9,18,17,0,588.0,54.0,4.5,19.0,188.0,540.79,442.83
2018,9,18,17,15,492.5,46.5,4.45,18.05,139.0,445.72,365.23
2018,9,18,17,30,397.0,39.0,4.4,17.1,90.0,355.38,285.68
2018,9,18,17,45,233.5,26.0,4.4,16.2,52.5,216.95,140.64
2018,9,18,18,0,70.0,13.0,4.4,15.3,15.0,53.57,0.0
2018,9,18,18,15,35.0,6.5,4.3,14.75,7.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,19,5,45,33.0,5.5,1.3,10.3,6.0,0.0,0.0
2018,9,19,6,0,66.0,11.0,1.3,10.6,12.0,10.01,0.0
2018,9,19,6,15,200.0,25.5,1.55,11.35,45.0,20.17,4.08
2018,9,19,6,30,334.0,40.0,1.8,12.1,78.0,33.11,22.76
2018,9,19,6,45,431.0,49.0,2.05,12.85,125.0,39.06,28.92
