Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,7,0,136.0,64.0,2.6,15.2,89.0,49.77,38.24
2018,9,29,7,15,203.0,70.0,2.55,15.75,120.5,54.44,42.68
2018,9,29,7,30,270.0,76.0,2.5,16.3,152.0,54.91,43.15
2018,9,29,7,45,165.5,104.5,2.5,16.9,154.0,77.87,63.23
2018,9,29,8,0,61.0,133.0,2.5,17.5,156.0,105.72,87.16
2018,9,29,8,15,140.0,160.0,2.4,18.0,222.0,119.15,98.28
2018,9,29,8,30,219.0,187.0,2.3,18.5,288.0,136.63,112.68
2018,9,29,8,45,279.0,198.0,2.2,19.0,339.5,135.54,111.15
2018,9,29,9,0,339.0,209.0,2.1,19.5,391.0,159.04,116.11
2018,9,29,9,15,504.0,177.0,2.1,19.95,470.0,171.46,113.34
2018,9,29,9,30,669.0,145.0,2.1,20.4,549.0,206.53,132.35
2018,9,29,9,45,717.5,139.0,2.1,20.8,593.5,253.64,169.7
2018,9,29,10,0,766.0,133.0,2.1,21.2,638.0,310.57,216.56
2018,9,29,10,15,713.5,160.5,2.2,21.6,646.0,354.8,256.69
2018,9,29,10,30,661.0,188.0,2.3,22.0,654.0,398.8,295.21
2018,9,29,10,45,760.0,152.5,2.4,22.35,702.0,450.02,336.53
2018,9,29,11,0,859.0,117.0,2.5,22.7,750.0,510.34,384.58
2018,9,29,11,15,829.5,132.0,2.6,22.9,751.0,551.17,417.92
2018,9,29,11,30,800.0,147.0,2.7,23.1,752.0,587.94,447.29
2018,9,29,11,45,674.0,200.0,2.8,23.3,711.0,596.07,454.08
2018,9,29,12,0,548.0,253.0,2.9,23.5,670.0,592.37,451.39
2018,9,29,12,15,495.0,271.0,3.0,23.6,646.0,598.81,456.69
2018,9,29,12,30,442.0,289.0,3.1,23.7,622.0,600.64,458.23
2018,9,29,12,45,588.5,225.5,3.2,23.75,661.5,672.2,513.83
2018,9,29,13,0,735.0,162.0,3.3,23.8,701.0,743.99,568.91
2018,9,29,13,15,733.0,158.0,3.35,23.8,683.0,760.02,581.27
2018,9,29,13,30,731.0,154.0,3.4,23.8,665.0,773.14,591.41
2018,9,29,13,45,682.0,164.0,3.5,23.8,626.0,759.49,582.95
2018,9,29,14,0,633.0,174.0,3.6,23.8,587.0,741.78,571.29
2018,9,29,14,15,742.0,130.5,3.7,23.6,589.5,795.99,612.58
2018,9,29,14,30,851.0,87.0,3.8,23.4,592.0,833.99,641.39
2018,9,29,14,45,835.0,84.5,3.85,23.25,552.0,828.5,639.4
2018,9,29,15,0,819.0,82.0,3.9,23.1,512.0,812.28,630.16
2018,9,29,15,15,796.5,79.0,3.9,23.1,467.0,786.92,613.81
2018,9,29,15,30,774.0,76.0,3.9,23.1,422.0,758.82,595.37
2018,9,29,15,45,662.5,84.5,3.95,22.4,356.5,674.53,536.71
2018,9,29,16,0,551.0,93.0,4.0,21.7,291.0,586.76,473.52
2018,9,29,16,15,571.0,76.5,3.95,21.15,254.5,572.72,464.64
2018,9,29,16,30,591.0,60.0,3.9,20.6,218.0,554.9,451.38
2018,9,29,16,45,525.5,53.5,3.8,20.1,171.5,484.77,395.39
2018,9,29,17,0,460.0,47.0,3.7,19.6,125.0,416.47,337.64
2018,9,29,17,15,332.5,36.5,3.45,18.95,82.5,304.91,240.84
2018,9,29,17,30,205.0,26.0,3.2,18.3,40.0,193.39,105.17
2018,9,29,17,45,111.0,14.5,3.0,17.65,21.0,78.64,0.0
2018,9,29,18,0,17.0,3.0,2.8,17.0,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.6,16.65,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.65,14.3,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.6,14.4,4.0,0.0,0.0
2018,9,30,6,15,142.5,18.0,0.65,14.8,28.0,16.37,0.0
2018,9,30,6,30,257.0,31.0,0.7,15.2,52.0,26.04,13.81
2018,9,30,6,45,361.5,42.0,0.75,15.65,95.0,34.1,23.79
2018,9,30,7,0,466.0,53.0,0.8,16.1,138.0,41.92,31.25
2018,9,30,7,15,515.0,62.5,0.75,16.55,183.5,47.99,36.89
2018,9,30,7,30,564.0,72.0,0.7,17.0,229.0,53.84,42.11
2018,9,30,7,45,630.0,74.5,0.7,17.45,282.0,53.98,42.16
2018,9,30,8,0,696.0,77.0,0.7,17.9,335.0,54.37,42.34
2018,9,30,8,15,728.5,80.5,0.6,18.5,383.0,60.9,47.81
2018,9,30,8,30,761.0,84.0,0.5,19.1,431.0,62.08,48.55
2018,9,30,8,45,785.5,86.5,0.45,19.7,475.5,62.46,48.59
2018,9,30,9,0,810.0,89.0,0.4,20.3,520.0,94.41,52.66
2018,9,30,9,15,828.5,90.5,0.35,20.85,560.0,146.02,79.36
2018,9,30,9,30,847.0,92.0,0.3,21.4,600.0,199.32,117.43
2018,9,30,9,45,764.0,125.0,0.25,21.95,602.5,257.17,167.35
2018,9,30,10,0,681.0,158.0,0.2,22.5,605.0,300.08,206.03
2018,9,30,10,15,707.5,157.0,0.35,22.85,637.5,348.49,246.06
2018,9,30,10,30,734.0,156.0,0.5,23.2,670.0,398.73,287.21
2018,9,30,10,45,729.0,162.5,0.7,23.6,684.5,443.35,324.23
2018,9,30,11,0,724.0,169.0,0.9,24.0,699.0,486.43,359.23
2018,9,30,11,15,733.5,168.5,1.05,24.3,712.5,529.3,393.1
2018,9,30,11,30,743.0,168.0,1.2,24.6,726.0,571.39,425.68
2018,9,30,11,45,760.0,162.0,1.35,24.9,735.0,611.97,456.73
2018,9,30,12,0,777.0,156.0,1.5,25.2,744.0,651.35,486.46
2018,9,30,12,15,836.5,130.5,1.6,25.35,760.0,699.5,522.45
2018,9,30,12,30,896.0,105.0,1.7,25.5,776.0,744.31,555.88
2018,9,30,12,45,818.0,130.5,1.8,25.6,735.5,745.53,557.1
2018,9,30,13,0,740.0,156.0,1.9,25.7,695.0,739.46,553.41
2018,9,30,13,15,552.0,218.0,2.0,25.55,613.5,670.9,504.76
2018,9,30,13,30,364.0,280.0,2.1,25.4,532.0,586.62,443.76
2018,9,30,13,45,267.0,285.0,2.15,25.2,466.0,523.71,398.64
2018,9,30,14,0,170.0,290.0,2.2,25.0,400.0,443.67,339.69
2018,9,30,14,15,116.0,261.5,2.35,24.7,334.5,373.62,288.29
2018,9,30,14,30,62.0,233.0,2.5,24.4,269.0,286.92,222.57
2018,9,30,14,45,200.5,205.5,2.6,24.1,311.5,391.91,308.45
2018,9,30,15,0,339.0,178.0,2.7,23.8,354.0,495.9,391.37
2018,9,30,15,15,234.0,178.0,2.7,23.8,294.5,410.4,324.81
2018,9,30,15,30,129.0,178.0,2.7,23.8,235.0,310.81,246.6
2018,9,30,15,45,123.0,160.5,2.9,23.05,210.0,287.98,230.53
2018,9,30,16,0,117.0,143.0,3.1,22.3,185.0,264.77,213.4
2018,9,30,16,15,96.5,121.5,3.15,21.8,152.5,224.34,181.2
2018,9,30,16,30,76.0,100.0,3.2,21.3,120.0,170.87,137.65
2018,9,30,16,45,54.5,79.5,3.25,20.85,92.0,132.1,105.02
2018,9,30,17,0,33.0,59.0,3.3,20.4,64.0,93.56,71.97
2018,9,30,17,15,19.5,39.5,3.15,19.9,42.0,61.84,44.08
2018,9,30,17,30,6.0,20.0,3.0,19.4,20.0,25.73,6.24
2018,9,30,17,45,3.0,10.0,2.85,18.85,10.0,10.85,0.0
2018,9,30,18,0,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.55,18.05,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,13.75,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,13.8,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.5,0.9,14.2,8.5,7.73,0.0
2018,10,1,6,30,0.0,16.0,1.0,14.6,16.0,14.08,4.55
2018,10,1,6,45,0.0,27.5,1.05,14.95,27.5,24.24,15.3
2018,10,1,7,0,0.0,39.0,1.1,15.3,39.0,34.41,24.73
2018,10,1,7,15,0.0,54.0,1.1,15.85,54.0,47.29,36.36
2018,10,1,7,30,0.0,69.0,1.1,16.4,69.0,59.92,47.57
2018,10,1,7,45,0.0,74.0,1.05,16.95,74.0,64.63,51.6
2018,10,1,8,0,0.0,79.0,1.0,17.5,79.0,69.23,55.41
2018,10,1,8,15,4.5,111.0,1.0,18.25,113.0,94.87,77.26
2018,10,1,8,30,9.0,143.0,1.0,19.0,147.0,119.58,97.83
2018,10,1,8,45,6.5,142.5,0.95,19.8,145.5,120.21,97.67
2018,10,1,9,0,4.0,142.0,0.9,20.6,144.0,121.1,93.35
2018,10,1,9,15,9.0,166.5,0.85,21.15,171.5,141.84,109.13
2018,10,1,9,30,14.0,191.0,0.8,21.7,199.0,163.35,125.22
2018,10,1,9,45,40.5,230.0,0.8,22.2,256.0,194.22,147.62
2018,10,1,10,0,67.0,269.0,0.8,22.7,313.0,234.89,177.52
2018,10,1,10,15,97.0,296.0,0.75,23.2,362.0,271.7,204.18
2018,10,1,10,30,127.0,323.0,0.7,23.7,411.0,308.39,230.7
2018,10,1,10,45,240.5,309.5,0.7,24.15,482.5,355.15,264.11
2018,10,1,11,0,354.0,296.0,0.7,24.6,554.0,415.5,307.88
2018,10,1,11,15,511.0,245.0,0.8,24.95,623.5,476.9,353.42
2018,10,1,11,30,668.0,194.0,0.9,25.3,693.0,550.46,407.75
2018,10,1,11,45,694.0,180.5,0.95,25.6,701.0,587.15,434.93
2018,10,1,12,0,720.0,167.0,1.0,25.9,709.0,623.42,461.74
2018,10,1,12,15,573.0,227.0,1.15,26.05,656.5,610.82,453.05
2018,10,1,12,30,426.0,287.0,1.3,26.2,604.0,585.04,434.66
2018,10,1,12,45,275.5,307.0,1.45,26.35,510.5,504.98,377.75
2018,10,1,13,0,125.0,327.0,1.6,26.5,417.0,414.06,310.9
2018,10,1,13,15,148.0,323.5,1.75,26.5,427.5,436.9,329.47
2018,10,1,13,30,171.0,320.0,1.9,26.5,438.0,460.19,347.79
2018,10,1,13,45,254.5,290.5,2.0,26.5,458.0,518.59,392.93
2018,10,1,14,0,338.0,261.0,2.1,26.5,478.0,565.04,429.3
2018,10,1,14,15,453.5,216.0,2.15,26.2,490.5,635.55,483.67
2018,10,1,14,30,569.0,171.0,2.2,25.9,503.0,689.91,526.48
2018,10,1,14,45,558.5,158.5,2.25,25.6,465.5,671.33,515.32
2018,10,1,15,0,548.0,146.0,2.3,25.3,428.0,650.15,502.75
2018,10,1,15,15,525.5,137.0,2.3,25.3,387.5,620.79,482.96
2018,10,1,15,30,503.0,128.0,2.3,25.3,347.0,589.6,461.57
2018,10,1,15,45,587.0,98.0,2.2,24.4,325.0,624.92,490.71
2018,10,1,16,0,671.0,68.0,2.1,23.5,303.0,645.48,507.76
2018,10,1,16,15,581.0,67.5,2.0,22.95,248.0,564.23,448.45
2018,10,1,16,30,491.0,67.0,1.9,22.4,193.0,484.35,388.49
2018,10,1,16,45,391.5,59.0,1.85,21.85,145.0,390.65,314.19
2018,10,1,17,0,292.0,51.0,1.8,21.3,97.0,299.26,238.7
2018,10,1,17,15,213.5,36.5,1.8,20.8,63.5,223.25,171.01
2018,10,1,17,30,135.0,22.0,1.8,20.3,30.0,137.97,36.83
2018,10,1,17,45,67.5,11.0,1.75,19.8,15.0,49.27,0.0
2018,10,1,18,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,2,5,45,6.5,0.5,1.15,15.9,0.5,0.0,0.0
2018,10,2,6,0,13.0,1.0,1.2,15.9,1.0,0.0,0.0
2018,10,2,6,15,48.0,14.0,1.35,16.1,17.0,12.73,0.0
2018,10,2,6,30,83.0,27.0,1.5,16.3,33.0,21.82,9.37
2018,10,2,6,45,133.0,44.5,1.65,16.5,63.5,35.31,24.55
2018,10,2,7,0,183.0,62.0,1.8,16.7,94.0,48.44,36.74
2018,10,2,7,15,212.5,79.0,1.75,17.25,128.0,60.77,47.9
2018,10,2,7,30,242.0,96.0,1.7,17.8,162.0,72.71,58.44
2018,10,2,7,45,266.0,115.0,1.6,18.35,201.0,85.54,69.5
2018,10,2,8,0,290.0,134.0,1.5,18.9,240.0,97.91,79.91
2018,10,2,8,15,207.5,127.5,1.5,19.65,208.5,92.62,74.91
2018,10,2,8,30,125.0,121.0,1.5,20.4,177.0,94.33,75.93
2018,10,2,8,45,244.0,150.0,1.5,21.2,273.5,105.93,85.29
2018,10,2,9,0,363.0,179.0,1.5,22.0,370.0,130.14,92.49
2018,10,2,9,15,347.0,208.0,1.5,22.6,401.5,181.19,126.48
2018,10,2,9,30,331.0,237.0,1.5,23.2,433.0,222.67,157.43
2018,10,2,9,45,525.5,186.5,1.5,23.8,518.0,245.1,167.59
2018,10,2,10,0,720.0,136.0,1.5,24.4,603.0,290.25,198.71
2018,10,2,10,15,708.0,145.5,1.5,24.85,620.0,336.3,238.28
2018,10,2,10,30,696.0,155.0,1.5,25.3,637.0,380.48,275.57
2018,10,2,10,45,759.5,136.0,1.5,25.75,675.0,433.87,317.79
2018,10,2,11,0,823.0,117.0,1.5,26.2,713.0,487.13,359.35
2018,10,2,11,15,863.0,102.0,1.4,26.55,735.5,536.85,397.34
2018,10,2,11,30,903.0,87.0,1.3,26.9,758.0,585.34,433.46
2018,10,2,11,45,789.0,140.5,1.25,27.2,728.5,606.16,448.22
2018,10,2,12,0,675.0,194.0,1.2,27.5,699.0,617.67,455.55
2018,10,2,12,15,485.5,241.0,1.05,27.65,603.0,560.97,414.3
2018,10,2,12,30,296.0,288.0,0.9,27.8,507.0,486.39,359.74
2018,10,2,12,45,244.0,262.5,0.75,27.95,441.0,438.18,325.59
2018,10,2,13,0,192.0,237.0,0.6,28.1,375.0,385.05,287.19
2018,10,2,13,15,308.5,247.0,0.7,28.15,461.5,495.07,368.56
2018,10,2,13,30,425.0,257.0,0.8,28.2,548.0,621.45,457.43
2018,10,2,13,45,384.5,258.5,0.85,28.25,513.5,589.78,435.39
2018,10,2,14,0,344.0,260.0,0.9,28.3,479.0,567.91,421.14
2018,10,2,14,15,321.5,245.5,1.1,28.15,441.5,541.44,405.43
2018,10,2,14,30,299.0,231.0,1.3,28.0,404.0,512.99,387.74
2018,10,2,14,45,275.5,216.5,1.55,27.85,367.0,482.02,367.84
2018,10,2,15,0,252.0,202.0,1.8,27.7,330.0,449.69,346.24
2018,10,2,15,15,296.5,178.0,1.8,27.7,315.5,461.08,357.18
2018,10,2,15,30,341.0,154.0,1.8,27.7,301.0,469.71,365.78
2018,10,2,15,45,451.0,120.0,2.2,26.95,290.0,532.64,417.91
2018,10,2,16,0,561.0,86.0,2.6,26.2,279.0,579.41,456.91
2018,10,2,16,15,552.5,73.5,2.8,25.55,238.5,547.72,435.0
2018,10,2,16,30,544.0,61.0,3.0,24.9,198.0,514.12,410.54
2018,10,2,16,45,468.5,53.0,3.15,24.25,152.0,436.83,349.81
2018,10,2,17,0,393.0,45.0,3.3,23.6,106.0,362.14,287.43
2018,10,2,17,15,270.0,33.5,3.4,22.85,68.0,256.43,194.13
2018,10,2,17,30,147.0,22.0,3.5,22.1,30.0,143.4,5.33
2018,10,2,17,45,73.5,11.0,3.6,21.4,15.0,52.47,0.0
2018,10,2,18,0,0.0,0.0,3.7,20.7,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.65,20.25,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.6,19.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.55,19.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.35,18.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.1,18.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.9,17.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,2.65,17.25,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.65,16.65,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.6,16.7,2.0,0.0,0.0
2018,10,3,6,15,54.0,14.5,0.7,16.95,17.5,13.19,0.0
2018,10,3,6,30,89.0,26.0,0.8,17.2,33.0,21.05,8.02
2018,10,3,6,45,203.0,39.5,0.9,17.4,70.5,30.49,20.3
2018,10,3,7,0,317.0,53.0,1.0,17.6,108.0,40.4,29.61
2018,10,3,7,15,327.5,67.5,1.0,17.9,140.5,50.4,38.71
2018,10,3,7,30,338.0,82.0,1.0,18.2,173.0,59.95,47.22
2018,10,3,7,45,233.0,112.0,1.05,18.5,180.5,83.37,67.57
2018,10,3,8,0,128.0,142.0,1.1,18.8,188.0,106.79,87.55
2018,10,3,8,15,313.5,133.0,1.15,19.15,267.0,97.04,78.81
2018,10,3,8,30,499.0,124.0,1.2,19.5,346.0,84.27,67.57
2018,10,3,8,45,403.0,166.0,1.25,19.9,357.0,109.25,88.56
2018,10,3,9,0,307.0,208.0,1.3,20.3,368.0,153.58,113.49
2018,10,3,9,15,434.0,187.5,1.35,20.8,432.5,167.33,113.02
2018,10,3,9,30,561.0,167.0,1.4,21.3,497.0,201.54,132.29
2018,10,3,9,45,467.0,211.0,1.5,21.85,496.0,249.4,174.46
2018,10,3,10,0,373.0,255.0,1.6,22.4,495.0,292.69,212.92
2018,10,3,10,15,475.5,230.0,1.65,22.85,549.0,327.4,238.86
2018,10,3,10,30,578.0,205.0,1.7,23.3,603.0,376.17,276.58
2018,10,3,10,45,600.5,204.0,1.8,23.8,627.5,418.91,311.14
2018,10,3,11,0,623.0,203.0,1.9,24.3,652.0,462.84,346.01
2018,10,3,11,15,661.0,189.5,2.0,24.5,672.0,504.88,379.42
2018,10,3,11,30,699.0,176.0,2.1,24.7,692.0,548.32,413.43
2018,10,3,11,45,698.5,176.0,2.2,24.85,693.5,582.02,439.78
2018,10,3,12,0,698.0,176.0,2.3,25.0,695.0,613.83,464.33
2018,10,3,12,15,694.0,175.0,2.45,24.95,688.0,640.34,485.36
2018,10,3,12,30,690.0,174.0,2.6,24.9,681.0,664.43,504.46
2018,10,3,12,45,738.5,150.0,2.75,24.85,684.5,701.32,533.48
2018,10,3,13,0,787.0,126.0,2.9,24.8,688.0,735.15,559.87
2018,10,3,13,15,664.5,160.0,3.0,24.5,625.0,699.54,535.11
2018,10,3,13,30,542.0,194.0,3.1,24.2,562.0,648.63,498.9
2018,10,3,13,45,681.5,146.0,3.15,23.95,589.5,730.61,562.17
2018,10,3,14,0,821.0,98.0,3.2,23.7,617.0,800.75,613.04
2018,10,3,14,15,610.5,152.0,3.25,23.45,526.0,700.1,542.65
2018,10,3,14,30,400.0,206.0,3.3,23.2,435.0,583.56,455.7
2018,10,3,14,45,370.5,196.0,3.35,22.95,396.5,536.69,423.2
2018,10,3,15,0,341.0,186.0,3.4,22.7,358.0,503.96,400.01
2018,10,3,15,15,266.5,172.0,3.4,22.7,299.0,428.09,341.99
2018,10,3,15,30,192.0,158.0,3.4,22.7,240.0,336.81,270.85
2018,10,3,15,45,148.0,123.5,3.3,22.2,182.0,260.14,210.74
2018,10,3,16,0,104.0,89.0,3.2,21.7,124.0,183.26,148.67
2018,10,3,16,15,52.0,64.0,3.05,21.35,81.5,112.82,89.82
2018,10,3,16,30,0.0,39.0,2.9,21.0,39.0,34.38,23.09
2018,10,3,16,45,0.0,30.5,2.75,20.65,30.5,26.86,16.71
2018,10,3,17,0,0.0,22.0,2.6,20.3,22.0,19.36,10.23
2018,10,3,17,15,16.5,15.0,2.4,19.8,16.0,29.16,17.32
2018,10,3,17,30,33.0,8.0,2.2,19.3,10.0,34.52,0.0
2018,10,3,17,45,16.5,4.0,1.95,18.8,5.0,13.11,0.0
2018,10,3,18,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.05,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.6,14.9,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.7,15.0,2.0,0.0,0.0
2018,10,4,6,15,37.5,5.0,1.95,15.3,6.5,4.55,0.0
2018,10,4,6,30,58.0,7.0,2.2,15.6,11.0,5.07,0.0
2018,10,4,6,45,69.0,11.5,2.45,15.9,20.5,8.74,1.8
2018,10,4,7,0,80.0,16.0,2.7,16.2,30.0,11.94,4.83
2018,10,4,7,15,81.5,25.5,2.8,16.45,43.5,20.81,12.81
2018,10,4,7,30,83.0,35.0,2.9,16.7,57.0,27.97,19.24
2018,10,4,7,45,42.0,53.0,3.0,16.95,64.0,44.43,33.82
2018,10,4,8,0,1.0,71.0,3.1,17.2,71.0,62.68,49.78
2018,10,4,8,15,12.0,109.5,3.15,17.55,114.5,93.57,76.52
2018,10,4,8,30,23.0,148.0,3.2,17.9,158.0,122.95,101.5
2018,10,4,8,45,22.0,165.0,3.25,18.25,175.5,136.25,112.39
2018,10,4,9,0,21.0,182.0,3.3,18.6,193.0,150.65,118.23
2018,10,4,9,15,28.5,204.5,3.4,18.9,220.5,163.2,127.16
2018,10,4,9,30,36.0,227.0,3.5,19.2,248.0,184.8,143.55
2018,10,4,9,45,31.0,234.0,3.55,19.5,253.0,194.4,151.02
2018,10,4,10,0,26.0,241.0,3.6,19.8,258.0,209.61,162.99
2018,10,4,10,15,33.0,256.0,3.7,19.95,278.0,221.27,171.84
2018,10,4,10,30,40.0,271.0,3.8,20.1,298.0,240.28,186.58
2018,10,4,10,45,55.5,295.0,3.85,20.3,334.0,270.86,210.18
2018,10,4,11,0,71.0,319.0,3.9,20.5,370.0,303.59,235.41
2018,10,4,11,15,80.0,324.0,4.0,20.65,382.0,319.58,247.85
2018,10,4,11,30,89.0,329.0,4.1,20.8,394.0,336.27,260.89
2018,10,4,11,45,163.0,326.5,4.15,20.95,446.5,388.31,301.69
2018,10,4,12,0,237.0,324.0,4.2,21.1,499.0,448.24,348.35
2018,10,4,12,15,431.5,265.5,4.25,21.1,581.5,544.73,424.56
2018,10,4,12,30,626.0,207.0,4.3,21.1,664.0,649.04,505.68
2018,10,4,12,45,721.0,163.0,4.35,21.1,681.0,699.34,545.37
2018,10,4,13,0,816.0,119.0,4.4,21.1,698.0,747.21,582.88
2018,10,4,13,15,682.0,165.0,4.4,20.95,639.0,716.01,559.66
2018,10,4,13,30,548.0,211.0,4.4,20.8,580.0,669.25,524.36
2018,10,4,13,45,555.0,197.5,4.4,20.65,558.0,674.2,530.14
2018,10,4,14,0,562.0,184.0,4.4,20.5,536.0,676.64,533.87
2018,10,4,14,15,686.0,137.5,4.4,20.3,543.5,744.34,587.17
2018,10,4,14,30,810.0,91.0,4.4,20.1,551.0,796.67,626.83
2018,10,4,14,45,797.0,87.0,4.35,19.9,512.5,784.38,619.25
2018,10,4,15,0,784.0,83.0,4.3,19.7,474.0,768.94,609.9
2018,10,4,15,15,759.5,79.5,4.3,19.7,429.5,741.69,591.5
2018,10,4,15,30,735.0,76.0,4.3,19.7,385.0,711.86,570.96
2018,10,4,15,45,705.5,71.0,4.15,19.15,338.5,673.91,544.63
2018,10,4,16,0,676.0,66.0,4.0,18.6,292.0,638.65,519.57
2018,10,4,16,15,633.5,60.5,3.9,18.15,244.5,587.56,481.05
2018,10,4,16,30,591.0,55.0,3.8,17.7,197.0,536.19,440.54
2018,10,4,16,45,516.5,47.5,3.65,17.25,150.5,459.73,377.65
2018,10,4,17,0,442.0,40.0,3.5,16.8,104.0,385.96,312.74
2018,10,4,17,15,305.0,29.5,3.35,16.25,65.5,272.46,204.65
2018,10,4,17,30,168.0,19.0,3.2,15.7,27.0,145.94,0.0
2018,10,4,17,45,84.0,9.5,3.05,15.2,13.5,8.64,0.0
2018,10,4,18,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,5,5,45,10.0,1.5,1.15,10.4,1.0,0.0,0.0
2018,10,5,6,0,20.0,3.0,1.1,10.5,2.0,0.0,0.0
2018,10,5,6,15,162.0,13.5,1.25,11.25,23.5,12.28,0.0
2018,10,5,6,30,304.0,24.0,1.4,12.0,45.0,20.03,5.46
2018,10,5,6,45,419.5,32.5,1.55,12.75,87.5,26.18,16.85
2018,10,5,7,0,535.0,41.0,1.7,13.5,130.0,32.25,22.87
2018,10,5,7,15,601.5,46.5,1.65,13.9,178.5,38.8,29.02
2018,10,5,7,30,668.0,52.0,1.6,14.3,227.0,42.42,32.37
2018,10,5,7,45,708.5,56.5,1.5,14.7,276.5,45.02,34.69
2018,10,5,8,0,749.0,61.0,1.4,15.1,326.0,47.6,36.88
2018,10,5,8,15,777.0,64.0,1.4,15.6,373.0,48.89,37.84
2018,10,5,8,30,805.0,67.0,1.4,16.1,420.0,50.18,38.78
2018,10,5,8,45,825.0,69.5,1.35,16.6,463.5,51.03,39.33
2018,10,5,9,0,845.0,72.0,1.3,17.1,507.0,82.36,47.84
2018,10,5,9,15,743.5,108.0,1.35,17.8,512.0,135.93,77.59
2018,10,5,9,30,642.0,144.0,1.4,18.5,517.0,192.89,123.52
2018,10,5,9,45,676.5,143.0,1.4,19.2,555.5,238.58,159.34
2018,10,5,10,0,711.0,142.0,1.4,19.9,594.0,287.46,199.69
2018,10,5,10,15,807.0,113.0,1.35,20.6,646.0,340.06,241.83
2018,10,5,10,30,903.0,84.0,1.3,21.3,698.0,399.5,289.58
2018,10,5,10,45,907.5,85.0,1.3,21.95,716.5,448.87,330.81
2018,10,5,11,0,912.0,86.0,1.3,22.6,735.0,496.97,369.78
2018,10,5,11,15,906.0,90.0,1.3,22.95,743.0,540.98,404.91
2018,10,5,11,30,900.0,94.0,1.3,23.3,751.0,582.52,437.11
2018,10,5,11,45,777.5,143.0,1.35,23.65,712.0,595.07,447.18
2018,10,5,12,0,655.0,192.0,1.4,24.0,673.0,597.6,449.23
2018,10,5,12,15,520.0,228.0,1.5,24.0,608.5,567.51,428.54
2018,10,5,12,30,385.0,264.0,1.6,24.0,544.0,530.42,401.9
2018,10,5,12,45,623.0,184.5,1.7,23.95,627.5,647.46,491.03
2018,10,5,13,0,861.0,105.0,1.8,23.9,711.0,758.89,572.32
2018,10,5,13,15,789.5,125.5,1.9,24.0,669.0,752.76,568.22
2018,10,5,13,30,718.0,146.0,2.0,24.1,627.0,739.77,560.54
2018,10,5,13,45,730.5,135.5,2.15,24.25,607.0,753.74,571.95
2018,10,5,14,0,743.0,125.0,2.3,24.4,587.0,764.77,581.2
2018,10,5,14,15,793.5,102.5,2.4,24.15,571.0,786.97,598.98
2018,10,5,14,30,844.0,80.0,2.5,23.9,555.0,801.45,611.48
2018,10,5,14,45,825.0,78.0,2.55,23.65,514.5,793.52,608.25
2018,10,5,15,0,806.0,76.0,2.6,23.4,474.0,775.38,598.05
2018,10,5,15,15,779.0,73.5,2.6,23.4,428.5,747.15,579.75
2018,10,5,15,30,752.0,71.0,2.6,23.4,383.0,716.39,559.43
2018,10,5,15,45,718.0,67.0,2.75,22.8,335.5,675.94,533.54
2018,10,5,16,0,684.0,63.0,2.9,22.2,288.0,633.78,505.27
2018,10,5,16,15,635.0,58.0,2.8,21.55,239.5,582.66,467.91
2018,10,5,16,30,586.0,53.0,2.7,20.9,191.0,527.39,425.49
2018,10,5,16,45,485.5,47.0,2.6,20.3,142.5,435.19,351.51
2018,10,5,17,0,385.0,41.0,2.5,19.7,94.0,346.88,276.26
2018,10,5,17,15,268.0,29.5,2.7,19.1,59.0,247.43,178.41
2018,10,5,17,30,151.0,18.0,2.9,18.5,24.0,107.04,0.0
2018,10,5,17,45,75.5,9.0,3.1,17.9,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,6,6,15,149.5,11.5,1.55,12.65,21.0,10.46,0.0
2018,10,6,6,30,299.0,23.0,1.8,13.4,42.0,19.19,3.48
2018,10,6,6,45,428.0,29.5,2.05,14.1,84.5,23.62,14.46
2018,10,6,7,0,557.0,36.0,2.3,14.8,127.0,30.67,21.31
2018,10,6,7,15,625.0,41.0,2.35,15.55,176.5,34.06,24.59
2018,10,6,7,30,693.0,46.0,2.4,16.3,226.0,37.47,27.7
2018,10,6,7,45,737.0,49.0,2.45,17.05,276.0,39.11,29.1
2018,10,6,8,0,781.0,52.0,2.5,17.8,326.0,46.46,35.45
2018,10,6,8,15,810.5,55.0,2.65,18.5,374.5,48.89,37.38
2018,10,6,8,30,840.0,58.0,2.8,19.2,423.0,51.24,39.19
2018,10,6,8,45,861.0,60.5,3.0,19.9,468.0,53.07,40.54
2018,10,6,9,0,882.0,63.0,3.2,20.6,513.0,75.14,41.79
2018,10,6,9,15,894.5,66.0,3.3,21.05,552.5,130.13,66.77
2018,10,6,9,30,907.0,69.0,3.4,21.5,592.0,186.0,105.86
2018,10,6,9,45,915.0,72.0,3.5,21.9,625.5,241.66,151.59
2018,10,6,10,0,923.0,75.0,3.6,22.3,659.0,297.27,200.02
2018,10,6,10,15,931.5,75.5,3.7,22.6,685.5,350.74,247.49
2018,10,6,10,30,940.0,76.0,3.8,22.9,712.0,403.68,294.13
2018,10,6,10,45,928.0,84.0,3.85,23.2,726.0,453.94,337.96
2018,10,6,11,0,916.0,92.0,3.9,23.5,740.0,501.5,378.39
2018,10,6,11,15,886.0,105.0,4.0,23.7,739.5,541.58,412.26
2018,10,6,11,30,856.0,118.0,4.1,23.9,739.0,577.3,441.77
2018,10,6,11,45,880.0,107.5,4.2,24.1,748.0,619.34,475.5
2018,10,6,12,0,904.0,97.0,4.3,24.3,757.0,660.36,507.91
2018,10,6,12,15,932.5,87.0,4.4,24.4,763.5,703.4,541.5
2018,10,6,12,30,961.0,77.0,4.5,24.5,770.0,744.98,573.54
2018,10,6,12,45,956.5,76.5,4.6,24.6,756.0,770.97,592.52
2018,10,6,13,0,952.0,76.0,4.7,24.7,742.0,793.59,609.29
2018,10,6,13,15,946.0,75.5,4.8,24.75,720.5,811.64,623.07
2018,10,6,13,30,940.0,75.0,4.9,24.8,699.0,826.17,634.52
2018,10,6,13,45,932.5,73.0,4.95,24.8,670.5,834.26,641.44
2018,10,6,14,0,925.0,71.0,5.0,24.8,642.0,838.71,645.98
2018,10,6,14,15,912.5,70.0,5.05,24.75,606.5,836.68,646.21
2018,10,6,14,30,900.0,69.0,5.1,24.7,571.0,831.13,644.11
2018,10,6,14,45,883.5,66.5,5.15,24.6,529.5,817.03,636.09
2018,10,6,15,0,867.0,64.0,5.2,24.5,488.0,799.67,625.75
2018,10,6,15,15,845.0,61.5,5.2,24.5,442.5,774.78,609.35
2018,10,6,15,30,823.0,59.0,5.2,24.5,397.0,747.22,590.78
2018,10,6,15,45,788.5,56.5,5.1,24.1,347.5,714.86,568.71
2018,10,6,16,0,754.0,54.0,5.0,23.7,298.0,673.26,538.92
2018,10,6,16,15,699.5,50.5,4.65,23.05,247.0,613.91,493.99
2018,10,6,16,30,645.0,47.0,4.3,22.4,196.0,554.41,447.1
2018,10,6,16,45,558.5,41.5,3.9,21.8,147.5,470.36,378.74
2018,10,6,17,0,472.0,36.0,3.5,21.2,99.0,397.26,314.32
2018,10,6,17,15,325.0,26.5,3.4,20.55,61.0,277.61,192.29
2018,10,6,17,30,178.0,17.0,3.3,19.9,23.0,121.59,0.0
2018,10,6,17,45,89.0,8.5,3.2,19.25,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.15,18.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.75,18.1,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.1,18.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.25,17.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.0,16.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,10,7,6,15,146.0,11.5,3.75,14.2,20.5,10.46,0.0
2018,10,7,6,30,292.0,23.0,4.0,14.7,41.0,19.32,1.65
2018,10,7,6,45,422.0,31.0,4.25,15.2,84.0,25.06,15.46
2018,10,7,7,0,552.0,39.0,4.5,15.7,127.0,33.6,23.71
2018,10,7,7,15,621.0,44.5,4.8,16.25,177.0,37.28,27.3
2018,10,7,7,30,690.0,50.0,5.1,16.8,227.0,40.99,30.7
2018,10,7,7,45,732.5,54.5,5.35,17.35,277.5,43.69,33.07
2018,10,7,8,0,775.0,59.0,5.6,17.9,328.0,46.36,35.32
2018,10,7,8,15,804.0,62.5,5.65,18.5,376.5,48.12,36.69
2018,10,7,8,30,833.0,66.0,5.7,19.1,425.0,49.86,38.0
2018,10,7,8,45,853.0,68.0,5.8,19.65,469.0,58.3,45.12
2018,10,7,9,0,873.0,70.0,5.9,20.2,513.0,77.72,45.4
2018,10,7,9,15,888.5,72.5,5.9,20.7,553.0,132.21,69.4
2018,10,7,9,30,904.0,75.0,5.9,21.2,593.0,187.88,108.03
2018,10,7,9,45,916.0,76.0,5.9,21.7,626.5,242.67,153.01
2018,10,7,10,0,928.0,77.0,5.9,22.2,660.0,297.78,201.22
2018,10,7,10,15,931.5,79.5,5.9,22.55,685.0,351.6,249.57
2018,10,7,10,30,935.0,82.0,5.9,22.9,710.0,404.44,296.74
2018,10,7,10,45,933.5,85.0,5.9,23.25,726.5,454.52,340.88
2018,10,7,11,0,932.0,88.0,5.9,23.6,743.0,502.75,382.43
2018,10,7,11,15,929.0,91.0,5.85,23.9,752.5,548.23,420.7
2018,10,7,11,30,926.0,94.0,5.8,24.2,762.0,591.41,456.15
2018,10,7,11,45,919.5,97.0,5.8,24.45,762.0,630.13,487.53
2018,10,7,12,0,913.0,100.0,5.8,24.7,762.0,666.01,516.05
2018,10,7,12,15,915.0,98.0,5.75,24.95,757.5,699.73,542.38
2018,10,7,12,30,917.0,96.0,5.7,25.2,753.0,730.78,566.26
2018,10,7,12,45,919.5,93.0,5.7,25.4,741.5,758.35,586.77
2018,10,7,13,0,922.0,90.0,5.7,25.6,730.0,782.94,604.46
2018,10,7,13,15,910.5,90.0,5.7,25.7,706.5,796.94,614.84
2018,10,7,13,30,899.0,90.0,5.7,25.8,683.0,807.35,622.82
2018,10,7,13,45,882.5,91.0,5.7,25.9,652.5,811.33,626.34
2018,10,7,14,0,866.0,92.0,5.7,26.0,622.0,811.76,627.5
2018,10,7,14,15,849.5,90.5,5.65,25.95,586.0,812.87,629.46
2018,10,7,14,30,833.0,89.0,5.6,25.9,550.0,803.95,624.32
2018,10,7,14,45,810.0,87.0,5.55,25.9,508.0,785.8,612.5
2018,10,7,15,0,787.0,85.0,5.5,25.9,466.0,764.54,598.45
2018,10,7,15,15,760.5,82.0,5.5,25.9,421.0,736.37,579.44
2018,10,7,15,30,734.0,79.0,5.5,25.9,376.0,705.62,558.25
2018,10,7,15,45,701.0,73.0,4.95,25.5,328.0,668.58,530.79
2018,10,7,16,0,668.0,67.0,4.4,25.1,280.0,625.68,498.23
2018,10,7,16,15,626.5,59.5,3.95,24.25,232.0,573.25,459.04
2018,10,7,16,30,585.0,52.0,3.5,23.4,184.0,520.52,417.68
2018,10,7,16,45,513.0,44.0,3.05,22.55,138.5,446.26,356.98
2018,10,7,17,0,441.0,36.0,2.6,21.7,93.0,374.78,293.86
2018,10,7,17,15,291.5,25.5,2.5,21.0,56.0,251.26,163.81
2018,10,7,17,30,142.0,15.0,2.4,20.3,19.0,97.72,0.0
2018,10,7,17,45,71.0,7.5,2.35,19.6,9.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,8,6,15,151.5,10.5,2.05,14.1,19.5,9.55,0.0
2018,10,8,6,30,303.0,21.0,2.3,14.9,39.0,17.52,0.0
2018,10,8,6,45,434.5,28.0,2.55,15.7,81.5,24.53,14.87
2018,10,8,7,0,566.0,35.0,2.8,16.5,124.0,29.95,20.44
2018,10,8,7,15,632.5,40.0,3.05,17.15,173.0,33.37,23.76
2018,10,8,7,30,699.0,45.0,3.3,17.8,222.0,36.82,26.91
2018,10,8,7,45,741.0,48.5,3.55,18.4,271.5,38.88,28.71
2018,10,8,8,0,783.0,52.0,3.8,19.0,321.0,46.47,35.27
2018,10,8,8,15,810.5,54.5,3.85,19.6,368.0,48.53,36.89
2018,10,8,8,30,838.0,57.0,3.9,20.2,415.0,50.51,38.41
2018,10,8,8,45,857.0,59.0,3.9,20.75,458.5,52.0,39.49
2018,10,8,9,0,876.0,61.0,3.9,21.3,502.0,69.32,39.56
2018,10,8,9,15,890.0,63.0,3.9,21.9,540.5,123.19,62.12
2018,10,8,9,30,904.0,65.0,3.9,22.5,579.0,178.07,99.45
2018,10,8,9,45,914.0,66.0,3.85,23.05,611.5,232.18,143.31
2018,10,8,10,0,924.0,67.0,3.8,23.6,644.0,286.38,190.17
2018,10,8,10,15,931.5,68.0,3.8,24.05,670.0,339.7,237.23
2018,10,8,10,30,939.0,69.0,3.8,24.5,696.0,392.41,283.36
2018,10,8,10,45,943.0,70.0,3.8,24.95,714.5,442.87,326.83
2018,10,8,11,0,947.0,71.0,3.8,25.4,733.0,491.93,368.03
2018,10,8,11,15,950.0,71.0,3.75,25.7,743.5,537.97,405.93
2018,10,8,11,30,953.0,71.0,3.7,26.0,754.0,582.08,441.3
2018,10,8,11,45,953.5,71.5,3.7,26.3,757.0,623.09,473.55
2018,10,8,12,0,954.0,72.0,3.7,26.6,760.0,661.62,503.21
2018,10,8,12,15,953.0,71.5,3.6,26.75,754.5,695.54,528.91
2018,10,8,12,30,952.0,71.0,3.5,26.9,749.0,726.53,551.94
2018,10,8,12,45,948.0,71.0,3.45,27.05,735.5,752.87,570.07
2018,10,8,13,0,944.0,71.0,3.4,27.2,722.0,775.93,585.92
2018,10,8,13,15,938.0,70.5,3.25,27.25,701.0,793.58,597.81
2018,10,8,13,30,932.0,70.0,3.1,27.3,680.0,807.73,607.34
2018,10,8,13,45,923.0,68.5,3.0,27.35,651.0,814.87,612.41
2018,10,8,14,0,914.0,67.0,2.9,27.4,622.0,818.39,615.16
2018,10,8,14,15,901.5,66.5,2.85,27.3,587.5,816.74,615.18
2018,10,8,14,30,889.0,66.0,2.8,27.2,553.0,811.64,613.01
2018,10,8,14,45,872.5,64.0,2.7,27.15,512.5,798.11,604.7
2018,10,8,15,0,856.0,62.0,2.6,27.1,472.0,781.38,594.26
2018,10,8,15,15,833.5,60.0,2.6,27.1,427.0,756.86,578.83
2018,10,8,15,30,811.0,58.0,2.6,27.1,382.0,729.78,561.36
2018,10,8,15,45,778.0,55.0,2.25,26.6,333.5,698.18,539.36
2018,10,8,16,0,745.0,52.0,1.9,26.1,285.0,657.45,509.95
2018,10,8,16,15,694.0,47.5,1.65,25.35,235.0,599.96,468.18
2018,10,8,16,30,643.0,43.0,1.4,24.6,185.0,542.34,424.29
2018,10,8,16,45,560.5,37.5,1.15,23.8,138.0,462.1,360.93
2018,10,8,17,0,478.0,32.0,0.9,23.0,91.0,384.16,294.12
2018,10,8,17,15,319.5,23.0,1.0,22.15,54.5,262.13,155.28
2018,10,8,17,30,161.0,14.0,1.1,21.3,18.0,107.39,0.0
2018,10,8,17,45,80.5,7.0,1.15,20.5,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,9,6,15,124.0,10.5,1.0,13.0,17.5,9.55,0.0
2018,10,9,6,30,248.0,21.0,1.1,13.7,35.0,17.59,0.0
2018,10,9,6,45,380.5,29.5,1.15,14.35,76.0,23.84,14.29
2018,10,9,7,0,513.0,38.0,1.2,15.0,117.0,30.02,20.64
2018,10,9,7,15,586.0,44.0,1.1,15.6,165.5,36.91,27.07
2018,10,9,7,30,659.0,50.0,1.0,16.2,214.0,41.05,30.89
2018,10,9,7,45,705.5,53.5,0.9,16.85,263.5,42.9,32.51
