Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,21,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,9,7,15,9.0,7.0,0.85,6.3,7.5,6.37,0.0
2018,12,9,7,30,18.0,14.0,0.8,6.5,15.0,12.07,0.0
2018,12,9,7,45,11.5,28.0,0.8,6.7,29.0,23.94,13.47
2018,12,9,8,0,5.0,42.0,0.8,6.9,43.0,35.8,26.13
2018,12,9,8,15,13.0,58.0,0.95,7.2,60.5,48.87,38.52
2018,12,9,8,30,21.0,74.0,1.1,7.5,78.0,60.32,49.26
2018,12,9,8,45,19.5,84.0,1.25,7.8,88.5,68.47,56.84
2018,12,9,9,0,18.0,94.0,1.4,8.1,99.0,78.76,66.2
2018,12,9,9,15,22.0,105.5,1.4,8.4,112.5,85.26,72.0
2018,12,9,9,30,26.0,117.0,1.4,8.7,126.0,93.92,79.63
2018,12,9,9,45,76.0,121.5,1.35,8.95,151.0,98.95,83.95
2018,12,9,10,0,126.0,126.0,1.3,9.2,176.0,107.92,83.28
2018,12,9,10,15,83.0,125.5,1.35,9.45,159.0,111.58,86.81
2018,12,9,10,30,40.0,125.0,1.4,9.7,142.0,112.57,89.32
2018,12,9,10,45,20.5,127.5,1.4,9.9,136.0,113.66,91.02
2018,12,9,11,0,1.0,130.0,1.4,10.1,130.0,113.52,91.55
2018,12,9,11,15,1.5,112.0,1.5,10.15,112.5,98.9,79.12
2018,12,9,11,30,2.0,94.0,1.6,10.2,95.0,83.75,66.25
2018,12,9,11,45,1.0,93.5,1.75,10.25,94.0,83.08,65.7
2018,12,9,12,0,0.0,93.0,1.9,10.3,93.0,82.32,65.05
2018,12,9,12,15,1.5,109.0,1.9,10.25,109.5,97.28,77.76
2018,12,9,12,30,3.0,125.0,1.9,10.2,126.0,112.63,90.77
2018,12,9,12,45,7.5,144.0,1.95,10.2,147.5,132.76,107.8
2018,12,9,13,0,12.0,163.0,2.0,10.2,169.0,153.87,125.62
2018,12,9,13,15,21.5,143.0,1.95,10.1,152.5,141.3,115.37
2018,12,9,13,30,31.0,123.0,1.9,10.0,136.0,133.61,109.32
2018,12,9,13,45,81.0,130.0,1.9,9.95,162.5,180.0,149.4
2018,12,9,14,0,131.0,137.0,1.9,9.9,189.0,220.96,184.59
2018,12,9,14,15,176.0,132.0,1.8,9.75,195.5,246.8,207.05
2018,12,9,14,30,221.0,127.0,1.7,9.6,202.0,283.43,238.18
2018,12,9,14,45,171.0,110.0,1.6,9.45,164.5,237.15,199.35
2018,12,9,15,0,121.0,93.0,1.5,9.3,127.0,178.82,150.04
2018,12,9,15,15,116.0,84.0,1.5,9.3,112.5,168.22,140.88
2018,12,9,15,30,111.0,75.0,1.5,9.3,98.0,157.85,131.32
2018,12,9,15,45,75.5,57.5,1.25,8.75,71.5,117.09,95.42
2018,12,9,16,0,40.0,40.0,1.0,8.2,45.0,75.83,58.76
2018,12,9,16,15,34.5,26.5,0.95,8.0,29.5,57.45,38.57
2018,12,9,16,30,29.0,13.0,0.9,7.8,14.0,31.99,0.0
2018,12,9,16,45,14.5,6.5,0.9,7.55,7.0,13.23,0.0
2018,12,9,17,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,7,15,0.5,4.5,1.35,6.0,4.5,4.09,0.0
2018,12,10,7,30,1.0,9.0,1.5,6.3,9.0,8.19,0.0
2018,12,10,7,45,2.0,23.0,1.7,6.55,23.0,20.2,10.17
2018,12,10,8,0,3.0,37.0,1.9,6.8,37.0,31.97,22.65
2018,12,10,8,15,29.0,50.5,2.0,7.15,56.0,42.66,32.88
2018,12,10,8,30,55.0,64.0,2.1,7.5,75.0,51.8,41.52
2018,12,10,8,45,47.0,83.0,2.25,7.85,94.0,67.83,56.24
2018,12,10,9,0,39.0,102.0,2.4,8.2,113.0,81.7,68.84
2018,12,10,9,15,31.5,113.5,2.55,8.65,123.0,90.44,76.63
2018,12,10,9,30,24.0,125.0,2.7,9.1,133.0,98.98,84.12
2018,12,10,9,45,45.5,125.5,2.85,9.6,142.5,100.91,85.58
2018,12,10,10,0,67.0,126.0,3.0,10.1,152.0,107.41,84.78
2018,12,10,10,15,35.5,119.5,3.05,10.6,133.5,104.31,82.52
2018,12,10,10,30,4.0,113.0,3.1,11.1,115.0,98.76,78.93
2018,12,10,10,45,2.0,101.0,3.15,11.55,102.0,89.01,70.55
2018,12,10,11,0,0.0,89.0,3.2,12.0,89.0,78.59,61.62
2018,12,10,11,15,2.5,111.5,3.15,12.35,112.5,98.75,78.45
2018,12,10,11,30,5.0,134.0,3.1,12.7,136.0,119.3,95.49
2018,12,10,11,45,22.5,162.0,3.05,13.05,173.0,150.75,121.26
2018,12,10,12,0,40.0,190.0,3.0,13.4,210.0,186.32,150.37
2018,12,10,12,15,159.0,188.0,3.0,13.55,265.0,244.63,197.73
2018,12,10,12,30,278.0,186.0,3.0,13.7,320.0,312.0,252.66
2018,12,10,12,45,542.0,133.5,2.95,13.9,388.0,411.41,333.31
2018,12,10,13,0,806.0,81.0,2.9,14.1,456.0,517.6,418.48
2018,12,10,13,15,838.0,72.0,2.9,14.15,448.5,545.53,441.91
2018,12,10,13,30,870.0,63.0,2.9,14.2,441.0,568.53,461.8
2018,12,10,13,45,859.0,61.0,2.9,14.25,416.5,575.02,468.45
2018,12,10,14,0,848.0,59.0,2.9,14.3,392.0,578.34,472.49
2018,12,10,14,15,829.5,57.0,2.75,14.15,361.5,574.08,470.21
2018,12,10,14,30,811.0,55.0,2.6,14.0,331.0,571.2,468.53
2018,12,10,14,45,783.0,52.5,2.45,13.85,295.5,554.8,455.94
2018,12,10,15,0,755.0,50.0,2.3,13.7,260.0,535.62,440.57
2018,12,10,15,15,712.0,47.0,2.3,13.7,221.0,504.32,415.02
2018,12,10,15,30,669.0,44.0,2.3,13.7,182.0,470.96,386.49
2018,12,10,15,45,601.5,38.5,1.7,12.25,142.0,418.84,341.64
2018,12,10,16,0,534.0,33.0,1.1,10.8,102.0,366.16,293.19
2018,12,10,16,15,406.5,26.0,1.15,10.35,67.0,279.36,202.81
2018,12,10,16,30,279.0,19.0,1.2,9.9,32.0,187.63,0.0
2018,12,10,16,45,139.5,9.5,1.25,9.4,16.0,79.0,0.0
2018,12,10,17,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,11,7,15,128.0,9.0,1.35,2.95,14.0,8.19,0.0
2018,12,11,7,30,256.0,18.0,1.5,3.6,28.0,16.37,0.0
2018,12,11,7,45,400.0,25.0,1.7,4.3,63.5,22.42,11.68
2018,12,11,8,0,544.0,32.0,1.9,5.0,99.0,28.13,19.36
2018,12,11,8,15,613.5,37.0,1.95,5.6,139.5,31.76,23.2
2018,12,11,8,30,683.0,42.0,2.0,6.2,180.0,35.44,26.82
2018,12,11,8,45,727.0,45.0,2.05,6.85,219.5,37.28,28.62
2018,12,11,9,0,771.0,48.0,2.1,7.5,259.0,39.2,30.38
2018,12,11,9,15,795.5,51.0,2.05,8.1,294.5,41.05,32.02
2018,12,11,9,30,820.0,54.0,2.0,8.7,330.0,42.92,33.62
2018,12,11,9,45,836.0,57.0,1.95,9.35,361.0,52.93,42.57
2018,12,11,10,0,852.0,60.0,1.9,10.0,392.0,100.49,53.58
2018,12,11,10,15,864.5,62.0,1.8,10.5,417.0,147.49,82.99
2018,12,11,10,30,877.0,64.0,1.7,11.0,442.0,194.54,120.03
2018,12,11,10,45,884.0,65.0,1.65,11.5,460.0,239.45,159.26
2018,12,11,11,0,891.0,66.0,1.6,12.0,478.0,283.45,199.19
2018,12,11,11,15,895.5,66.5,1.65,12.45,489.0,325.17,237.73
2018,12,11,11,30,900.0,67.0,1.7,12.9,500.0,365.37,274.66
2018,12,11,11,45,899.5,67.5,1.75,13.35,503.5,402.05,308.2
2018,12,11,12,0,899.0,68.0,1.8,13.8,507.0,436.51,339.2
2018,12,11,12,15,898.5,67.5,1.85,14.0,503.5,467.63,367.17
2018,12,11,12,30,898.0,67.0,1.9,14.2,500.0,496.26,392.58
2018,12,11,12,45,893.5,65.5,1.95,14.4,488.5,519.25,413.13
2018,12,11,13,0,889.0,64.0,2.0,14.6,477.0,539.3,430.99
2018,12,11,13,15,880.0,63.0,2.0,14.6,458.5,554.46,444.85
2018,12,11,13,30,871.0,62.0,2.0,14.6,440.0,566.47,456.01
2018,12,11,13,45,857.0,60.5,2.0,14.6,415.0,571.89,461.9
2018,12,11,14,0,843.0,59.0,2.0,14.6,390.0,574.1,465.1
2018,12,11,14,15,822.0,57.5,1.85,14.45,359.0,573.17,465.04
2018,12,11,14,30,801.0,56.0,1.7,14.3,328.0,565.3,459.38
2018,12,11,14,45,771.0,53.0,1.5,14.1,292.0,547.17,445.25
2018,12,11,15,0,741.0,50.0,1.3,13.9,256.0,526.31,428.35
2018,12,11,15,15,697.5,47.0,1.3,13.9,217.5,494.9,403.21
2018,12,11,15,30,654.0,44.0,1.3,13.9,179.0,461.49,375.19
2018,12,11,15,45,583.0,39.0,0.95,12.95,139.5,408.19,329.59
2018,12,11,16,0,512.0,34.0,0.6,12.0,100.0,354.24,280.73
2018,12,11,16,15,362.5,26.5,0.7,11.55,64.5,264.16,190.29
2018,12,11,16,30,213.0,19.0,0.8,11.1,29.0,152.98,0.0
2018,12,11,16,45,106.5,9.5,0.9,10.65,14.5,62.32,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,12,7,15,47.5,6.0,2.75,7.35,8.0,5.46,0.0
2018,12,12,7,30,95.0,12.0,3.0,7.5,16.0,10.91,0.0
2018,12,12,7,45,237.0,24.0,3.2,7.6,49.0,19.44,8.82
2018,12,12,8,0,379.0,36.0,3.4,7.7,82.0,29.11,19.91
2018,12,12,8,15,431.0,41.5,3.45,8.05,112.5,32.55,23.62
2018,12,12,8,30,483.0,47.0,3.5,8.4,143.0,36.02,27.06
2018,12,12,8,45,244.5,44.0,3.5,8.75,93.0,32.48,23.99
2018,12,12,9,0,6.0,41.0,3.5,9.1,43.0,36.18,27.4
2018,12,12,9,15,3.0,45.5,3.55,9.6,46.5,40.15,30.98
2018,12,12,9,30,0.0,50.0,3.6,10.1,50.0,44.12,34.5
2018,12,12,9,45,108.5,91.0,3.6,10.6,133.0,73.16,60.53
2018,12,12,10,0,217.0,132.0,3.6,11.1,216.0,111.42,83.34
2018,12,12,10,15,545.5,98.0,3.65,11.6,328.0,131.73,83.45
2018,12,12,10,30,874.0,64.0,3.7,12.1,440.0,192.0,118.01
2018,12,12,10,45,892.5,63.0,3.7,12.55,461.0,237.39,157.31
2018,12,12,11,0,911.0,62.0,3.7,13.0,482.0,282.79,198.43
2018,12,12,11,15,917.0,62.5,3.8,13.3,494.0,325.73,238.62
2018,12,12,11,30,923.0,63.0,3.9,13.6,506.0,367.24,277.4
2018,12,12,11,45,926.0,62.5,3.95,13.9,510.0,405.07,312.66
2018,12,12,12,0,929.0,62.0,4.0,14.2,514.0,440.85,345.55
2018,12,12,12,15,925.0,63.0,4.05,14.4,510.5,472.88,374.92
2018,12,12,12,30,921.0,64.0,4.1,14.6,507.0,502.19,401.45
2018,12,12,12,45,913.0,64.5,4.15,14.8,495.5,526.19,423.26
2018,12,12,13,0,905.0,65.0,4.2,15.0,484.0,547.11,442.2
2018,12,12,13,15,897.5,63.5,4.2,15.0,466.0,563.01,457.03
2018,12,12,13,30,890.0,62.0,4.2,15.0,448.0,575.73,469.08
2018,12,12,13,45,872.0,60.0,4.15,14.95,420.5,578.65,473.15
2018,12,12,14,0,854.0,58.0,4.1,14.9,393.0,578.18,474.38
2018,12,12,14,15,779.0,62.0,3.8,14.7,349.0,551.75,454.22
2018,12,12,14,30,704.0,66.0,3.5,14.5,305.0,517.6,427.61
2018,12,12,14,45,722.5,57.5,3.2,14.25,280.0,522.41,432.01
2018,12,12,15,0,741.0,49.0,2.9,14.0,255.0,524.3,433.2
2018,12,12,15,15,684.0,48.5,2.9,14.0,216.5,487.99,403.22
2018,12,12,15,30,627.0,48.0,2.9,14.0,178.0,449.43,370.3
2018,12,12,15,45,424.5,45.5,2.2,12.25,125.0,329.27,270.7
2018,12,12,16,0,222.0,43.0,1.5,10.5,72.0,206.4,166.44
2018,12,12,16,15,230.0,30.5,1.5,9.95,50.5,195.44,142.95
2018,12,12,16,30,238.0,18.0,1.5,9.4,29.0,165.55,0.0
2018,12,12,16,45,119.0,9.0,1.5,8.8,14.5,68.14,0.0
2018,12,12,17,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,13,7,15,115.0,8.5,1.35,5.0,12.5,7.73,0.0
2018,12,13,7,30,230.0,17.0,1.4,5.6,25.0,15.46,0.0
2018,12,13,7,45,374.0,24.5,1.4,6.2,59.5,20.18,9.05
2018,12,13,8,0,518.0,32.0,1.4,6.8,94.0,28.23,19.2
2018,12,13,8,15,591.5,37.0,1.65,7.4,133.5,31.83,23.05
2018,12,13,8,30,665.0,42.0,1.9,8.0,173.0,35.5,26.65
2018,12,13,8,45,710.5,45.5,2.15,8.6,213.0,37.76,28.82
2018,12,13,9,0,756.0,49.0,2.4,9.2,253.0,40.07,30.94
2018,12,13,9,15,785.0,51.5,2.5,9.85,289.0,41.5,32.18
2018,12,13,9,30,814.0,54.0,2.6,10.5,325.0,42.97,33.41
2018,12,13,9,45,834.0,56.5,2.7,11.1,356.5,50.15,39.76
2018,12,13,10,0,854.0,59.0,2.8,11.7,388.0,95.77,50.68
2018,12,13,10,15,868.5,60.0,2.85,12.15,413.5,142.23,78.49
2018,12,13,10,30,883.0,61.0,2.9,12.6,439.0,188.88,114.6
2018,12,13,10,45,892.0,62.0,2.95,13.05,458.0,234.41,154.17
2018,12,13,11,0,901.0,63.0,3.0,13.5,477.0,279.22,194.91
2018,12,13,11,15,906.5,63.5,3.05,13.75,489.0,321.63,234.44
2018,12,13,11,30,912.0,64.0,3.1,14.0,501.0,362.61,272.55
2018,12,13,11,45,914.0,64.0,3.15,14.3,505.0,400.21,307.4
2018,12,13,12,0,916.0,64.0,3.2,14.6,509.0,435.74,339.86
2018,12,13,12,15,912.5,64.5,3.2,14.75,505.5,467.16,368.52
2018,12,13,12,30,909.0,65.0,3.2,14.9,502.0,495.91,394.39
2018,12,13,12,45,901.0,66.0,3.25,15.05,491.0,520.21,416.32
2018,12,13,13,0,893.0,67.0,3.3,15.2,480.0,541.5,435.41
2018,12,13,13,15,883.5,66.5,3.25,15.2,462.0,557.29,449.87
2018,12,13,13,30,874.0,66.0,3.2,15.2,444.0,569.93,461.57
2018,12,13,13,45,859.5,64.5,3.15,15.2,419.0,575.43,467.48
2018,12,13,14,0,845.0,63.0,3.1,15.2,394.0,581.45,473.44
2018,12,13,14,15,824.0,61.0,2.9,14.95,363.0,576.42,470.61
2018,12,13,14,30,803.0,59.0,2.7,14.7,332.0,568.2,464.95
2018,12,13,14,45,771.5,57.0,2.45,14.45,296.5,550.64,451.34
2018,12,13,15,0,740.0,55.0,2.2,14.2,261.0,530.25,434.86
2018,12,13,15,15,695.0,51.0,2.2,14.2,221.5,496.9,407.85
2018,12,13,15,30,650.0,47.0,2.2,14.2,182.0,461.47,377.89
2018,12,13,15,45,576.0,42.0,1.7,12.45,142.0,406.42,331.54
2018,12,13,16,0,502.0,37.0,1.2,10.7,102.0,358.34,287.48
2018,12,13,16,15,369.5,29.0,1.25,10.15,67.0,270.1,197.8
2018,12,13,16,30,237.0,21.0,1.3,9.6,32.0,166.91,0.0
2018,12,13,16,45,118.5,10.5,1.3,9.05,16.0,69.23,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,14,7,15,8.0,1.5,1.8,9.0,2.0,0.0,0.0
2018,12,14,7,30,16.0,3.0,1.9,9.4,4.0,2.73,0.0
2018,12,14,7,45,8.0,5.0,2.0,9.75,5.5,4.6,0.0
2018,12,14,8,0,0.0,7.0,2.1,10.1,7.0,6.14,0.0
2018,12,14,8,15,0.0,8.5,2.3,10.6,8.5,7.46,1.0
2018,12,14,8,30,0.0,10.0,2.5,11.1,10.0,8.78,2.25
2018,12,14,8,45,0.0,19.0,2.7,11.6,19.0,16.7,9.46
2018,12,14,9,0,0.0,28.0,2.9,12.1,28.0,24.65,16.66
2018,12,14,9,15,8.0,66.5,3.15,12.5,69.0,58.39,46.98
2018,12,14,9,30,16.0,105.0,3.4,12.9,110.0,88.45,73.64
2018,12,14,9,45,8.0,66.5,3.65,13.25,69.0,58.83,47.12
2018,12,14,10,0,0.0,28.0,3.9,13.6,28.0,24.66,15.56
2018,12,14,10,15,6.0,63.5,4.0,13.8,66.0,56.72,42.66
2018,12,14,10,30,12.0,99.0,4.1,14.0,104.0,88.35,69.04
2018,12,14,10,45,11.5,129.5,4.2,14.15,134.5,114.3,90.74
2018,12,14,11,0,11.0,160.0,4.3,14.3,165.0,140.39,112.42
2018,12,14,11,15,13.0,150.0,4.35,14.4,156.0,134.15,107.09
2018,12,14,11,30,15.0,140.0,4.4,14.5,147.0,127.56,101.56
2018,12,14,11,45,138.0,148.5,4.45,14.55,215.5,183.86,146.36
2018,12,14,12,0,261.0,157.0,4.5,14.6,284.0,250.49,200.42
2018,12,14,12,15,154.0,129.0,4.5,14.65,204.0,190.04,152.77
2018,12,14,12,30,47.0,101.0,4.5,14.7,124.0,113.52,90.15
2018,12,14,12,45,53.0,118.0,4.45,14.8,143.0,134.22,107.7
2018,12,14,13,0,59.0,135.0,4.4,14.9,162.0,155.81,125.87
2018,12,14,13,15,38.5,124.5,4.35,14.85,142.0,137.02,110.32
2018,12,14,13,30,18.0,114.0,4.3,14.8,122.0,112.63,89.91
2018,12,14,13,45,19.5,100.5,4.25,14.8,108.5,105.68,84.3
2018,12,14,14,0,21.0,87.0,4.2,14.8,95.0,94.05,74.7
2018,12,14,14,15,84.5,99.5,4.0,14.65,128.5,154.39,126.73
2018,12,14,14,30,148.0,112.0,3.8,14.5,162.0,209.81,174.08
2018,12,14,14,45,125.5,105.5,3.6,14.35,145.0,192.34,159.3
2018,12,14,15,0,103.0,99.0,3.4,14.2,128.0,174.81,144.34
2018,12,14,15,15,54.0,80.5,3.4,14.2,95.5,116.13,94.1
2018,12,14,15,30,5.0,62.0,3.4,14.2,63.0,61.65,46.88
2018,12,14,15,45,2.5,48.0,2.8,13.4,48.5,46.51,33.77
2018,12,14,16,0,0.0,34.0,2.2,12.6,34.0,31.0,20.2
2018,12,14,16,15,9.5,23.0,2.1,12.25,23.5,28.42,16.14
2018,12,14,16,30,19.0,12.0,2.0,11.9,13.0,24.94,0.0
2018,12,14,16,45,9.5,6.0,1.9,11.55,6.5,10.24,0.0
2018,12,14,17,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,15,7,15,11.5,5.5,0.95,8.8,6.0,0.0,0.0
2018,12,15,7,30,23.0,11.0,1.0,9.2,12.0,10.01,0.0
2018,12,15,7,45,22.5,24.5,1.0,9.55,26.5,21.01,8.47
2018,12,15,8,0,22.0,38.0,1.0,9.9,41.0,32.08,22.13
2018,12,15,8,15,37.0,55.0,1.15,10.25,61.5,45.45,34.79
2018,12,15,8,30,52.0,72.0,1.3,10.6,82.0,58.55,46.93
2018,12,15,8,45,101.0,88.0,1.45,11.0,113.0,68.81,56.35
2018,12,15,9,0,150.0,104.0,1.6,11.4,144.0,80.42,66.81
2018,12,15,9,15,309.5,101.5,1.65,11.9,198.5,73.07,60.18
2018,12,15,9,30,469.0,99.0,1.7,12.4,253.0,71.13,58.33
2018,12,15,9,45,543.0,94.5,1.75,12.95,289.5,67.62,55.03
2018,12,15,10,0,617.0,90.0,1.8,13.5,326.0,94.63,57.56
2018,12,15,10,15,421.0,132.0,1.75,14.0,298.0,140.87,95.86
2018,12,15,10,30,225.0,174.0,1.7,14.5,270.0,170.27,127.2
2018,12,15,10,45,199.5,179.0,1.65,15.05,267.0,185.83,141.09
2018,12,15,11,0,174.0,184.0,1.6,15.6,264.0,196.14,150.95
2018,12,15,11,15,120.0,192.5,1.55,15.85,248.0,198.62,155.34
2018,12,15,11,30,66.0,201.0,1.5,16.1,232.0,195.51,154.56
2018,12,15,11,45,111.0,204.0,1.45,16.35,257.5,221.58,174.98
2018,12,15,12,0,156.0,207.0,1.4,16.6,283.0,249.74,197.26
2018,12,15,12,15,101.5,197.5,1.4,16.75,247.0,222.51,176.5
2018,12,15,12,30,47.0,188.0,1.4,16.9,211.0,193.99,154.21
2018,12,15,12,45,109.0,192.0,1.35,17.0,243.0,237.64,189.64
2018,12,15,13,0,171.0,196.0,1.3,17.1,275.0,279.8,223.57
2018,12,15,13,15,128.5,183.0,1.25,17.1,241.0,251.17,201.04
2018,12,15,13,30,86.0,170.0,1.2,17.1,207.0,211.96,169.93
2018,12,15,13,45,69.5,147.5,1.15,17.1,176.5,182.72,146.71
2018,12,15,14,0,53.0,125.0,1.1,17.1,146.0,152.18,122.03
2018,12,15,14,15,50.0,123.0,1.0,16.95,141.5,150.95,121.31
2018,12,15,14,30,47.0,121.0,0.9,16.8,137.0,150.07,120.73
2018,12,15,14,45,69.0,105.0,0.8,16.65,125.5,147.95,119.56
2018,12,15,15,0,91.0,89.0,0.7,16.5,114.0,154.76,125.55
2018,12,15,15,15,118.0,84.5,0.7,16.5,112.0,169.12,137.41
2018,12,15,15,30,145.0,80.0,0.7,16.5,110.0,194.7,157.59
2018,12,15,15,45,120.5,63.5,0.8,15.45,85.0,151.63,121.56
2018,12,15,16,0,96.0,47.0,0.9,14.4,60.0,118.58,92.81
2018,12,15,16,15,73.0,32.5,1.0,13.85,40.0,100.09,70.69
2018,12,15,16,30,50.0,18.0,1.1,13.3,20.0,58.05,0.0
2018,12,15,16,45,25.0,9.0,1.15,12.75,10.0,20.77,0.0
2018,12,15,17,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.6,10.45,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.7,10.9,2.0,1.82,0.0
2018,12,16,7,45,0.0,4.0,1.8,11.35,4.0,3.5,0.0
2018,12,16,8,0,0.0,6.0,1.9,11.8,6.0,5.26,0.0
2018,12,16,8,15,0.0,7.0,2.15,12.15,7.0,6.14,0.0
2018,12,16,8,30,0.0,8.0,2.4,12.5,8.0,7.02,0.63
2018,12,16,8,45,0.0,18.5,2.65,12.85,18.5,16.26,8.99
2018,12,16,9,0,0.0,29.0,2.9,13.2,29.0,25.53,17.36
2018,12,16,9,15,0.5,54.0,3.0,13.5,54.0,47.68,37.22
2018,12,16,9,30,1.0,79.0,3.1,13.8,79.0,68.65,55.84
2018,12,16,9,45,0.5,70.0,3.2,14.05,70.0,61.84,49.67
2018,12,16,10,0,0.0,61.0,3.3,14.3,61.0,53.89,40.47
2018,12,16,10,15,1.0,49.0,3.4,14.45,49.5,43.34,31.38
2018,12,16,10,30,2.0,37.0,3.5,14.6,38.0,32.92,22.4
2018,12,16,10,45,1.0,40.5,3.55,14.8,41.0,35.92,24.95
2018,12,16,11,0,0.0,44.0,3.6,15.0,44.0,38.83,27.4
2018,12,16,11,15,0.0,58.0,3.55,15.0,58.0,51.24,37.88
2018,12,16,11,30,0.0,72.0,3.5,15.0,72.0,63.68,48.33
2018,12,16,11,45,0.0,82.5,3.4,15.0,82.5,73.02,56.16
2018,12,16,12,0,0.0,93.0,3.3,15.0,93.0,82.3,63.92
2018,12,16,12,15,3.0,96.5,3.2,15.0,98.0,86.75,67.63
2018,12,16,12,30,6.0,100.0,3.1,15.0,103.0,91.44,71.59
2018,12,16,12,45,3.0,78.0,3.05,14.95,79.5,70.48,54.07
2018,12,16,13,0,0.0,56.0,3.0,14.9,56.0,49.47,36.4
2018,12,16,13,15,0.0,61.5,3.0,14.9,61.5,54.34,40.57
2018,12,16,13,30,0.0,67.0,3.0,14.9,67.0,59.22,44.75
2018,12,16,13,45,0.0,55.0,3.05,14.85,55.0,48.57,35.78
2018,12,16,14,0,0.0,43.0,3.1,14.8,43.0,37.93,26.79
2018,12,16,14,15,0.0,43.5,3.1,14.7,43.5,38.36,27.22
2018,12,16,14,30,0.0,44.0,3.1,14.6,44.0,38.8,27.64
2018,12,16,14,45,0.0,33.5,3.15,14.5,33.5,29.51,19.71
2018,12,16,15,0,0.0,23.0,3.2,14.4,23.0,20.23,11.75
2018,12,16,15,15,0.0,18.5,3.2,14.4,18.5,16.26,8.31
2018,12,16,15,30,0.0,14.0,3.2,14.4,14.0,12.3,4.86
2018,12,16,15,45,0.0,12.0,3.05,14.05,12.0,10.53,3.28
2018,12,16,16,0,0.0,10.0,2.9,13.7,10.0,8.77,1.65
2018,12,16,16,15,4.0,7.5,2.9,13.6,7.5,8.89,1.2
2018,12,16,16,30,8.0,5.0,2.9,13.5,5.0,9.42,0.0
2018,12,16,16,45,4.0,2.5,2.9,13.4,2.5,4.29,0.0
2018,12,16,17,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,7,15,57.5,6.5,1.2,8.1,8.0,0.0,0.0
2018,12,17,7,30,115.0,13.0,1.2,8.7,16.0,11.82,0.0
2018,12,17,7,45,181.0,25.5,1.2,9.35,41.0,20.08,6.67
2018,12,17,8,0,247.0,38.0,1.2,10.0,66.0,29.58,19.82
2018,12,17,8,15,447.0,39.0,1.35,10.45,114.5,30.77,21.71
2018,12,17,8,30,647.0,40.0,1.5,10.9,163.0,33.83,24.78
2018,12,17,8,45,585.0,54.0,1.6,11.4,184.0,41.26,31.61
2018,12,17,9,0,523.0,68.0,1.7,11.9,205.0,51.14,40.54
2018,12,17,9,15,561.0,74.0,1.65,12.25,240.0,54.65,43.67
2018,12,17,9,30,599.0,80.0,1.6,12.6,275.0,58.14,46.72
2018,12,17,9,45,660.0,79.0,1.55,13.0,313.5,56.37,45.02
2018,12,17,10,0,721.0,78.0,1.5,13.4,352.0,87.41,49.83
2018,12,17,10,15,788.0,70.0,1.5,13.7,388.0,130.26,72.26
2018,12,17,10,30,855.0,62.0,1.5,14.0,424.0,178.17,106.01
2018,12,17,10,45,865.0,63.5,1.5,14.25,443.5,223.11,144.09
2018,12,17,11,0,875.0,65.0,1.5,14.5,463.0,267.51,183.68
2018,12,17,11,15,880.5,65.5,1.5,14.65,475.0,309.0,221.73
2018,12,17,11,30,886.0,66.0,1.5,14.8,487.0,349.13,258.49
2018,12,17,11,45,888.0,66.0,1.55,14.95,491.5,385.99,292.31
2018,12,17,12,0,890.0,66.0,1.6,15.1,496.0,420.86,323.88
2018,12,17,12,15,858.5,73.0,1.65,15.2,485.5,446.16,347.71
2018,12,17,12,30,827.0,80.0,1.7,15.3,475.0,468.14,368.18
2018,12,17,12,45,651.0,116.0,1.7,15.35,423.0,444.62,353.02
2018,12,17,13,0,475.0,152.0,1.7,15.4,371.0,405.88,324.83
2018,12,17,13,15,375.0,156.5,1.7,15.3,325.5,371.56,299.48
2018,12,17,13,30,275.0,161.0,1.7,15.2,280.0,323.21,262.11
2018,12,17,13,45,230.5,150.0,1.75,15.15,246.0,294.24,239.89
2018,12,17,14,0,186.0,139.0,1.8,15.1,212.0,262.87,215.1
2018,12,17,14,15,222.0,130.0,1.6,14.8,210.5,279.56,229.74
2018,12,17,14,30,258.0,121.0,1.4,14.5,209.0,295.88,243.72
2018,12,17,14,45,300.5,105.0,1.2,14.15,197.0,306.85,253.32
2018,12,17,15,0,343.0,89.0,1.0,13.8,185.0,328.83,271.11
2018,12,17,15,15,398.0,74.0,1.0,13.8,169.5,345.26,284.12
2018,12,17,15,30,453.0,59.0,1.0,13.8,154.0,363.4,297.29
2018,12,17,15,45,299.0,53.0,0.95,12.75,110.0,261.58,213.35
2018,12,17,16,0,145.0,47.0,0.9,11.7,66.0,156.05,124.53
2018,12,17,16,15,117.5,32.0,0.95,11.4,44.0,122.66,89.57
2018,12,17,16,30,90.0,17.0,1.0,11.1,22.0,85.84,0.0
2018,12,17,16,45,45.0,8.5,1.0,10.8,11.0,30.41,0.0
2018,12,17,17,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,18,7,15,31.0,5.5,1.25,7.8,6.5,0.0,0.0
2018,12,18,7,30,62.0,11.0,1.2,8.4,13.0,10.01,0.0
2018,12,18,7,45,139.0,24.5,1.15,9.0,37.5,19.25,5.54
2018,12,18,8,0,216.0,38.0,1.1,9.6,62.0,29.54,19.76
2018,12,18,8,15,383.0,42.5,1.2,10.15,106.5,33.77,24.38
2018,12,18,8,30,550.0,47.0,1.3,10.7,151.0,36.66,27.32
2018,12,18,8,45,639.0,47.5,1.45,11.3,194.5,39.5,30.04
2018,12,18,9,0,728.0,48.0,1.6,11.9,238.0,39.3,29.9
2018,12,18,9,15,754.5,52.0,1.5,12.35,273.5,41.95,32.27
2018,12,18,9,30,781.0,56.0,1.4,12.8,309.0,44.59,34.57
2018,12,18,9,45,796.5,59.5,1.35,13.2,339.5,46.74,36.41
2018,12,18,10,0,812.0,63.0,1.3,13.6,370.0,82.49,43.95
2018,12,18,10,15,826.5,64.0,1.3,13.95,395.0,127.32,68.39
2018,12,18,10,30,841.0,65.0,1.3,14.3,420.0,172.51,101.78
2018,12,18,10,45,851.5,66.5,1.25,14.65,439.5,221.46,142.8
2018,12,18,11,0,862.0,68.0,1.2,15.0,459.0,265.46,181.63
2018,12,18,11,15,868.0,68.0,1.2,15.25,471.0,306.21,218.69
2018,12,18,11,30,874.0,68.0,1.2,15.5,483.0,345.63,254.5
2018,12,18,11,45,876.5,68.5,1.25,15.7,488.0,382.79,288.21
2018,12,18,12,0,879.0,69.0,1.3,15.9,493.0,418.05,319.76
2018,12,18,12,15,877.5,68.5,1.35,15.95,490.0,448.56,347.23
2018,12,18,12,30,876.0,68.0,1.4,16.0,487.0,476.61,372.2
2018,12,18,12,45,789.0,85.0,1.4,16.05,456.5,479.77,377.61
2018,12,18,13,0,702.0,102.0,1.4,16.1,426.0,475.99,377.04
2018,12,18,13,15,497.0,137.5,1.45,16.1,362.5,417.12,333.41
2018,12,18,13,30,292.0,173.0,1.5,16.1,299.0,344.87,277.57
2018,12,18,13,45,225.0,163.0,1.5,16.1,257.0,304.87,246.75
2018,12,18,14,0,158.0,153.0,1.5,16.1,215.0,252.45,205.07
2018,12,18,14,15,392.5,116.5,1.45,15.95,254.5,376.31,307.27
2018,12,18,14,30,627.0,80.0,1.4,15.8,294.0,486.6,395.1
2018,12,18,14,45,506.5,86.0,1.35,15.65,247.0,425.08,346.19
2018,12,18,15,0,386.0,92.0,1.3,15.5,200.0,358.0,292.91
2018,12,18,15,15,312.5,84.0,1.3,15.5,163.0,306.72,251.36
2018,12,18,15,30,239.0,76.0,1.3,15.5,126.0,243.61,199.17
2018,12,18,15,45,274.5,58.5,1.1,14.3,104.0,254.97,207.5
2018,12,18,16,0,310.0,41.0,0.9,13.1,82.0,254.15,203.6
2018,12,18,16,15,290.0,30.5,0.95,12.7,58.0,227.97,169.09
2018,12,18,16,30,270.0,20.0,1.0,12.3,34.0,185.97,0.0
2018,12,18,16,45,135.0,10.0,1.05,11.9,17.0,77.17,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
