Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,4,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,7,15,7.5,3.0,0.9,9.45,3.0,0.0,0.0
2018,12,19,7,30,15.0,6.0,0.9,9.8,6.0,5.46,0.0
2018,12,19,7,45,15.5,16.0,0.95,10.15,17.0,14.32,2.13
2018,12,19,8,0,16.0,26.0,1.0,10.5,28.0,22.92,13.96
2018,12,19,8,15,8.0,38.5,1.1,10.9,39.5,33.65,24.18
2018,12,19,8,30,0.0,51.0,1.2,11.3,51.0,44.16,33.93
2018,12,19,8,45,2.5,63.5,1.3,11.7,64.0,54.6,43.49
2018,12,19,9,0,5.0,76.0,1.4,12.1,77.0,64.93,52.82
2018,12,19,9,15,2.5,65.5,1.5,12.55,66.0,57.45,46.11
2018,12,19,9,30,0.0,55.0,1.6,13.0,55.0,48.56,38.08
2018,12,19,9,45,0.0,66.5,1.7,13.45,66.5,58.78,47.09
2018,12,19,10,0,0.0,78.0,1.8,13.9,78.0,68.6,53.06
2018,12,19,10,15,1.0,76.5,1.9,14.2,77.0,67.69,52.1
2018,12,19,10,30,2.0,75.0,2.0,14.5,76.0,66.62,51.02
2018,12,19,10,45,9.5,96.5,2.15,14.75,101.0,86.48,67.29
2018,12,19,11,0,17.0,118.0,2.3,15.0,126.0,106.96,84.01
2018,12,19,11,15,35.0,145.0,2.4,15.25,161.5,135.36,106.94
2018,12,19,11,30,53.0,172.0,2.5,15.5,197.0,166.55,132.18
2018,12,19,11,45,52.5,175.5,2.65,15.7,200.5,173.33,137.9
2018,12,19,12,0,52.0,179.0,2.8,15.9,204.0,180.03,143.59
2018,12,19,12,15,97.5,194.0,2.75,16.0,240.5,216.72,173.34
2018,12,19,12,30,143.0,209.0,2.7,16.1,277.0,261.65,209.76
2018,12,19,12,45,124.5,196.5,2.7,16.2,255.0,248.51,199.68
2018,12,19,13,0,106.0,184.0,2.7,16.3,233.0,233.41,188.0
2018,12,19,13,15,84.5,175.5,2.55,16.3,213.5,211.91,170.89
2018,12,19,13,30,63.0,167.0,2.4,16.3,194.0,195.48,157.69
2018,12,19,13,45,38.5,152.5,2.3,16.25,169.0,169.88,136.8
2018,12,19,14,0,14.0,138.0,2.2,16.2,144.0,136.17,108.93
2018,12,19,14,15,277.0,110.0,1.95,16.05,205.5,288.69,237.86
2018,12,19,14,30,540.0,82.0,1.7,15.9,267.0,436.53,357.32
2018,12,19,14,45,588.5,72.0,1.45,15.7,254.0,458.33,373.54
2018,12,19,15,0,637.0,62.0,1.2,15.5,241.0,477.69,387.81
2018,12,19,15,15,579.5,58.0,1.2,15.5,202.5,438.63,356.46
2018,12,19,15,30,522.0,54.0,1.2,15.5,164.0,398.09,323.16
2018,12,19,15,45,452.5,43.5,0.85,14.6,124.5,341.92,276.03
2018,12,19,16,0,383.0,33.0,0.5,13.7,85.0,285.83,227.03
2018,12,19,16,15,329.0,27.5,0.45,13.45,60.5,246.26,182.02
2018,12,19,16,30,275.0,22.0,0.4,13.2,36.0,190.38,0.0
2018,12,19,16,45,137.5,11.0,0.4,12.95,18.0,79.4,0.0
2018,12,19,17,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,20,7,15,58.5,5.5,1.65,6.8,7.0,0.0,0.0
2018,12,20,7,30,117.0,11.0,1.6,6.9,14.0,10.01,0.0
2018,12,20,7,45,152.5,13.5,1.6,7.0,25.0,10.42,0.0
2018,12,20,8,0,188.0,16.0,1.6,7.1,36.0,11.95,4.67
2018,12,20,8,15,94.0,19.0,1.55,7.3,29.0,14.32,7.22
2018,12,20,8,30,0.0,22.0,1.5,7.5,22.0,19.35,11.98
2018,12,20,8,45,0.0,27.0,1.5,7.7,27.0,23.76,16.13
2018,12,20,9,0,0.0,32.0,1.5,7.9,32.0,28.18,20.25
2018,12,20,9,15,0.5,45.5,1.45,8.25,45.5,40.14,31.18
2018,12,20,9,30,1.0,59.0,1.4,8.6,59.0,52.12,42.04
2018,12,20,9,45,5.5,85.0,1.35,8.9,87.0,73.76,61.49
2018,12,20,10,0,10.0,111.0,1.3,9.2,115.0,94.9,76.38
2018,12,20,10,15,9.5,111.5,1.25,9.45,115.5,96.74,77.58
2018,12,20,10,30,9.0,112.0,1.2,9.7,116.0,98.26,78.67
2018,12,20,10,45,12.0,135.0,1.2,10.0,140.5,118.5,95.49
2018,12,20,11,0,15.0,158.0,1.2,10.3,165.0,139.29,112.61
2018,12,20,11,15,13.5,162.5,1.2,10.4,169.0,144.31,116.74
2018,12,20,11,30,12.0,167.0,1.2,10.5,173.0,149.18,120.79
2018,12,20,11,45,17.0,170.0,1.2,10.65,178.5,154.96,125.45
2018,12,20,12,0,22.0,173.0,1.2,10.8,184.0,161.11,130.49
2018,12,20,12,15,22.0,175.5,1.2,10.85,186.5,165.07,133.85
2018,12,20,12,30,22.0,178.0,1.2,10.9,189.0,169.07,137.26
2018,12,20,12,45,25.0,175.0,1.2,10.95,187.0,169.53,137.78
2018,12,20,13,0,28.0,172.0,1.2,11.0,185.0,175.23,142.7
2018,12,20,13,15,31.5,169.5,1.15,11.0,183.5,177.46,144.74
2018,12,20,13,30,35.0,167.0,1.1,11.0,182.0,179.89,147.0
2018,12,20,13,45,25.5,154.5,1.1,11.0,165.0,157.52,128.58
2018,12,20,14,0,16.0,142.0,1.1,11.0,148.0,141.37,115.23
2018,12,20,14,15,19.0,131.0,1.0,10.9,138.0,133.78,109.16
2018,12,20,14,30,22.0,120.0,0.9,10.8,128.0,126.13,102.97
2018,12,20,14,45,18.5,109.0,0.85,10.7,115.0,114.54,93.24
2018,12,20,15,0,15.0,98.0,0.8,10.6,102.0,102.94,83.38
2018,12,20,15,15,9.0,83.5,0.8,10.6,86.0,85.77,68.54
2018,12,20,15,30,3.0,69.0,0.8,10.6,70.0,68.45,53.39
2018,12,20,15,45,1.5,54.5,0.55,10.3,55.0,53.58,40.31
2018,12,20,16,0,0.0,40.0,0.3,10.0,40.0,38.31,26.77
2018,12,20,16,15,5.5,26.5,0.35,9.85,27.0,27.55,16.29
2018,12,20,16,30,11.0,13.0,0.4,9.7,14.0,17.45,0.0
2018,12,20,16,45,5.5,6.5,0.4,9.55,7.0,8.69,0.0
2018,12,20,17,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,21,7,15,12.5,2.5,0.5,10.25,3.0,0.0,0.0
2018,12,21,7,30,25.0,5.0,0.5,10.4,6.0,4.55,0.0
2018,12,21,7,45,22.0,16.0,0.55,10.5,17.5,13.88,0.81
2018,12,21,8,0,19.0,27.0,0.6,10.6,29.0,23.65,14.48
2018,12,21,8,15,262.0,37.0,0.7,10.85,84.5,28.4,19.54
2018,12,21,8,30,505.0,47.0,0.8,11.1,140.0,36.67,27.28
2018,12,21,8,45,336.5,64.5,0.9,11.35,132.5,48.19,37.83
2018,12,21,9,0,168.0,82.0,1.0,11.6,125.0,62.72,50.96
2018,12,21,9,15,116.5,96.0,1.1,11.9,128.0,75.72,62.55
2018,12,21,9,30,65.0,110.0,1.2,12.2,131.0,88.86,74.13
2018,12,21,9,45,41.5,122.5,1.25,12.5,136.5,97.92,81.97
2018,12,21,10,0,18.0,135.0,1.3,12.8,142.0,112.81,90.18
2018,12,21,10,15,24.0,145.5,1.4,13.05,155.5,123.85,98.64
2018,12,21,10,30,30.0,156.0,1.5,13.3,169.0,132.45,105.19
2018,12,21,10,45,22.0,153.0,1.6,13.6,162.5,134.62,107.15
2018,12,21,11,0,14.0,150.0,1.7,13.9,156.0,132.52,105.61
2018,12,21,11,15,12.0,143.5,1.75,14.1,149.0,128.09,101.93
2018,12,21,11,30,10.0,137.0,1.8,14.3,142.0,123.11,97.81
2018,12,21,11,45,7.0,137.5,1.85,14.55,141.0,123.39,98.05
2018,12,21,12,0,4.0,138.0,1.9,14.8,140.0,123.4,98.02
2018,12,21,12,15,11.5,156.0,2.0,14.9,161.5,143.2,114.33
2018,12,21,12,30,19.0,174.0,2.1,15.0,183.0,164.01,131.44
2018,12,21,12,45,70.5,177.5,2.15,15.05,210.0,198.2,159.64
2018,12,21,13,0,122.0,181.0,2.2,15.1,237.0,238.2,192.67
2018,12,21,13,15,159.0,177.5,2.15,15.05,248.0,260.39,211.31
2018,12,21,13,30,196.0,174.0,2.1,15.0,259.0,283.7,230.97
2018,12,21,13,45,173.0,167.5,2.1,14.95,239.5,270.51,220.75
2018,12,21,14,0,150.0,161.0,2.1,14.9,220.0,256.11,209.49
2018,12,21,14,15,85.5,135.5,2.05,14.7,168.5,185.28,151.38
2018,12,21,14,30,21.0,110.0,2.0,14.5,117.0,121.37,97.69
2018,12,21,14,45,22.0,96.0,1.95,14.3,103.0,108.62,87.29
2018,12,21,15,0,23.0,82.0,1.9,14.1,89.0,95.51,76.34
2018,12,21,15,15,71.0,68.0,1.9,14.1,84.0,118.92,96.86
2018,12,21,15,30,119.0,54.0,1.9,14.1,79.0,141.86,116.31
2018,12,21,15,45,74.5,42.5,1.5,12.7,57.0,93.08,74.33
2018,12,21,16,0,30.0,31.0,1.1,11.3,35.0,54.62,40.7
2018,12,21,16,15,38.5,23.0,1.15,10.95,26.5,51.3,35.44
2018,12,21,16,30,47.0,15.0,1.2,10.6,18.0,50.84,0.2
2018,12,21,16,45,23.5,7.5,1.3,10.25,9.0,18.71,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,22,7,15,86.0,6.5,1.1,4.55,8.5,0.0,0.0
2018,12,22,7,30,172.0,13.0,1.1,5.0,17.0,11.82,0.0
2018,12,22,7,45,232.0,21.5,1.15,5.45,38.5,17.75,2.04
2018,12,22,8,0,292.0,30.0,1.2,5.9,60.0,24.15,15.14
2018,12,22,8,15,179.0,49.0,1.25,6.4,70.0,38.85,29.24
2018,12,22,8,30,66.0,68.0,1.3,6.9,80.0,54.01,43.39
2018,12,22,8,45,150.5,79.5,1.4,7.35,115.5,60.85,49.88
2018,12,22,9,0,235.0,91.0,1.5,7.8,151.0,69.24,57.6
2018,12,22,9,15,425.5,84.0,1.45,8.15,212.5,61.31,50.42
2018,12,22,9,30,616.0,77.0,1.4,8.5,274.0,56.14,45.68
2018,12,22,9,45,623.0,84.5,1.4,8.85,301.0,60.67,49.68
2018,12,22,10,0,630.0,92.0,1.4,9.2,328.0,87.93,56.42
2018,12,22,10,15,561.0,112.0,1.25,9.5,333.0,132.92,86.1
2018,12,22,10,30,492.0,132.0,1.1,9.8,338.0,168.77,116.06
2018,12,22,10,45,489.5,139.5,1.0,10.1,352.5,201.49,143.65
2018,12,22,11,0,487.0,147.0,0.9,10.4,367.0,233.42,171.77
2018,12,22,11,15,512.0,145.5,0.9,10.65,382.5,264.45,198.74
2018,12,22,11,30,537.0,144.0,0.9,10.9,398.0,296.43,226.66
2018,12,22,11,45,458.5,164.0,0.9,11.2,382.5,311.55,242.94
2018,12,22,12,0,380.0,184.0,0.9,11.5,367.0,316.91,250.39
2018,12,22,12,15,346.0,189.5,0.9,11.8,355.5,324.59,258.37
2018,12,22,12,30,312.0,195.0,0.9,12.1,344.0,329.38,263.54
2018,12,22,12,45,318.5,189.5,0.95,12.35,339.0,340.51,273.56
2018,12,22,13,0,325.0,184.0,1.0,12.6,334.0,350.83,282.8
2018,12,22,13,15,252.0,181.5,1.05,12.65,295.5,321.1,260.19
2018,12,22,13,30,179.0,179.0,1.1,12.7,257.0,279.34,227.49
2018,12,22,13,45,105.0,160.5,1.15,12.7,205.5,224.18,183.12
2018,12,22,14,0,31.0,142.0,1.2,12.7,154.0,157.03,127.58
2018,12,22,14,15,73.0,142.0,1.15,12.6,168.0,185.12,152.02
2018,12,22,14,30,115.0,142.0,1.1,12.5,182.0,224.22,184.99
2018,12,22,14,45,82.5,122.0,1.1,12.35,149.0,175.74,144.72
2018,12,22,15,0,50.0,102.0,1.1,12.2,116.0,135.89,111.19
2018,12,22,15,15,45.0,91.5,1.1,12.2,103.0,124.14,101.17
2018,12,22,15,30,40.0,81.0,1.1,12.2,90.0,112.75,91.1
2018,12,22,15,45,28.0,65.0,1.0,11.2,70.5,89.46,70.9
2018,12,22,16,0,16.0,49.0,0.9,10.2,51.0,65.78,50.02
2018,12,22,16,15,12.0,33.5,0.9,9.95,34.5,46.61,31.7
2018,12,22,16,30,8.0,18.0,0.9,9.7,18.0,23.17,0.0
2018,12,22,16,45,4.0,9.0,0.9,9.45,9.0,10.21,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,23,7,15,37.5,5.0,0.45,7.5,6.0,0.0,0.0
2018,12,23,7,30,75.0,10.0,0.4,7.8,12.0,9.1,0.0
2018,12,23,7,45,147.0,23.0,0.35,8.05,35.0,18.14,1.35
2018,12,23,8,0,219.0,36.0,0.3,8.3,58.0,28.08,18.31
2018,12,23,8,15,271.5,47.5,0.3,8.7,88.0,36.55,26.97
2018,12,23,8,30,324.0,59.0,0.3,9.1,118.0,44.82,34.85
2018,12,23,8,45,318.0,72.5,0.3,9.45,141.5,54.16,43.52
2018,12,23,9,0,312.0,86.0,0.3,9.8,165.0,63.2,51.76
2018,12,23,9,15,257.0,103.5,0.35,10.4,175.0,77.86,64.81
2018,12,23,9,30,202.0,121.0,0.4,11.0,185.0,89.13,74.63
2018,12,23,9,45,175.5,137.0,0.5,11.55,197.0,103.68,87.23
2018,12,23,10,0,149.0,153.0,0.6,12.1,209.0,120.88,94.22
2018,12,23,10,15,198.0,160.5,0.8,12.65,240.0,141.83,106.73
2018,12,23,10,30,247.0,168.0,1.0,13.2,271.0,164.44,121.81
2018,12,23,10,45,334.0,160.0,1.25,13.7,306.5,190.14,139.23
2018,12,23,11,0,421.0,152.0,1.5,14.2,342.0,221.72,162.94
2018,12,23,11,15,471.0,147.5,1.55,14.35,365.5,254.26,189.98
2018,12,23,11,30,521.0,143.0,1.6,14.5,389.0,289.81,219.98
2018,12,23,11,45,338.0,169.5,1.65,14.65,330.0,271.06,211.39
2018,12,23,12,0,155.0,196.0,1.7,14.8,271.0,237.06,188.35
2018,12,23,12,15,330.0,173.5,1.7,14.85,332.0,302.74,240.55
2018,12,23,12,30,505.0,151.0,1.7,14.9,393.0,380.63,302.42
2018,12,23,12,45,417.0,165.5,1.75,14.95,362.5,370.86,296.45
2018,12,23,13,0,329.0,180.0,1.8,15.0,332.0,348.55,280.33
2018,12,23,13,15,247.0,183.0,1.75,14.9,295.0,319.7,258.35
2018,12,23,13,30,165.0,186.0,1.7,14.8,258.0,278.76,226.04
2018,12,23,13,45,176.5,168.0,1.7,14.7,241.0,272.65,222.27
2018,12,23,14,0,188.0,150.0,1.7,14.6,224.0,265.61,217.56
2018,12,23,14,15,152.0,136.5,1.65,14.4,193.5,234.6,192.64
2018,12,23,14,30,116.0,123.0,1.6,14.2,163.0,202.13,166.14
2018,12,23,14,45,83.0,113.0,1.55,14.0,140.0,174.62,143.28
2018,12,23,15,0,50.0,103.0,1.5,13.8,117.0,136.99,111.58
2018,12,23,15,15,26.0,84.5,1.5,13.8,91.5,103.48,82.98
2018,12,23,15,30,2.0,66.0,1.5,13.8,66.0,63.88,48.85
2018,12,23,15,45,1.0,50.0,1.15,12.6,50.0,47.29,34.65
2018,12,23,16,0,0.0,34.0,0.8,11.4,34.0,30.27,19.9
2018,12,23,16,15,11.5,23.0,0.8,11.1,23.5,28.35,17.22
2018,12,23,16,30,23.0,12.0,0.8,10.8,13.0,26.78,1.27
2018,12,23,16,45,23.0,7.5,0.85,10.55,7.5,18.49,0.0
2018,12,23,17,0,23.0,3.0,0.9,10.3,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.85,10.2,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.0,1.5,8.65,3.0,0.0,0.0
2018,12,24,7,30,16.0,6.0,1.6,9.1,6.0,5.46,0.0
2018,12,24,7,45,8.0,15.0,1.65,9.5,15.0,13.41,0.0
2018,12,24,8,0,0.0,24.0,1.7,9.9,24.0,21.16,12.19
2018,12,24,8,15,3.0,39.5,1.9,10.25,40.0,34.28,24.67
2018,12,24,8,30,6.0,55.0,2.1,10.6,56.0,47.06,36.52
2018,12,24,8,45,7.0,66.5,2.25,10.95,68.0,56.72,45.46
2018,12,24,9,0,8.0,78.0,2.4,11.3,80.0,66.29,54.17
2018,12,24,9,15,12.5,73.0,2.45,11.65,76.5,63.31,51.52
2018,12,24,9,30,17.0,68.0,2.5,12.0,73.0,58.53,47.18
2018,12,24,9,45,52.5,105.5,2.6,12.35,124.5,86.55,72.07
2018,12,24,10,0,88.0,143.0,2.7,12.7,176.0,116.14,91.78
2018,12,24,10,15,46.0,127.5,2.85,13.1,145.0,109.11,85.58
2018,12,24,10,30,4.0,112.0,3.0,13.5,114.0,97.46,77.19
2018,12,24,10,45,2.0,88.0,3.15,13.95,89.0,77.89,60.58
2018,12,24,11,0,0.0,64.0,3.3,14.4,64.0,56.56,42.51
2018,12,24,11,15,8.0,106.0,3.4,14.55,110.0,95.32,74.82
2018,12,24,11,30,16.0,148.0,3.5,14.7,156.0,134.21,106.96
2018,12,24,11,45,10.0,139.0,3.65,14.85,144.0,125.66,99.93
2018,12,24,12,0,4.0,130.0,3.8,15.0,132.0,116.33,92.25
2018,12,24,12,15,2.0,108.0,3.8,14.85,109.0,96.48,75.8
2018,12,24,12,30,0.0,86.0,3.8,14.7,86.0,76.14,58.84
2018,12,24,12,45,1.0,78.0,3.8,14.55,78.5,69.5,53.33
2018,12,24,13,0,2.0,70.0,3.8,14.4,71.0,62.91,47.86
2018,12,24,13,15,2.5,70.0,3.7,14.2,71.0,63.22,48.22
2018,12,24,13,30,3.0,70.0,3.6,14.0,71.0,63.54,48.6
2018,12,24,13,45,2.0,59.5,3.5,13.8,60.0,53.69,40.32
2018,12,24,14,0,1.0,49.0,3.4,13.6,49.0,43.82,31.98
2018,12,24,14,15,15.0,65.0,3.35,13.5,70.0,69.03,53.85
2018,12,24,14,30,29.0,81.0,3.3,13.4,91.0,94.41,75.79
2018,12,24,14,45,73.0,74.5,3.2,13.3,96.5,123.2,101.14
2018,12,24,15,0,117.0,68.0,3.1,13.2,102.0,153.42,127.43
2018,12,24,15,15,116.0,61.5,3.1,13.2,91.0,147.14,121.87
2018,12,24,15,30,115.0,55.0,3.1,13.2,80.0,140.62,115.83
2018,12,24,15,45,107.5,45.0,3.3,13.05,64.5,125.21,101.89
2018,12,24,16,0,100.0,35.0,3.5,12.9,49.0,109.46,87.08
2018,12,24,16,15,67.5,23.5,3.75,12.85,31.5,77.02,56.44
2018,12,24,16,30,35.0,12.0,4.0,12.8,14.0,39.11,6.85
2018,12,24,16,45,23.0,7.0,4.25,12.7,8.0,18.06,0.0
2018,12,24,17,0,11.0,2.0,4.5,12.6,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,4.25,12.25,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,7,15,9.0,1.5,1.6,5.4,1.5,0.0,0.0
2018,12,25,7,30,18.0,3.0,1.7,6.1,3.0,2.73,0.0
2018,12,25,7,45,9.0,6.5,1.75,6.85,6.5,5.92,0.0
2018,12,25,8,0,0.0,10.0,1.8,7.6,10.0,8.78,1.79
2018,12,25,8,15,236.0,24.0,2.0,8.1,66.5,17.92,10.34
2018,12,25,8,30,472.0,38.0,2.2,8.6,123.0,29.11,20.68
2018,12,25,8,45,607.5,41.5,2.4,9.05,178.0,34.28,25.53
2018,12,25,9,0,743.0,45.0,2.6,9.5,233.0,37.01,28.08
2018,12,25,9,15,774.0,48.0,2.75,10.0,270.0,38.91,29.81
2018,12,25,9,30,805.0,51.0,2.9,10.5,307.0,45.78,35.96
2018,12,25,9,45,823.5,54.5,3.1,10.95,339.5,48.58,38.39
2018,12,25,10,0,842.0,58.0,3.3,11.4,372.0,75.17,42.42
2018,12,25,10,15,860.5,59.0,3.55,11.8,399.5,121.44,64.72
2018,12,25,10,30,879.0,60.0,3.8,12.2,427.0,168.36,98.11
2018,12,25,10,45,890.5,60.5,4.05,12.55,447.5,214.04,136.49
2018,12,25,11,0,902.0,61.0,4.3,12.9,468.0,259.28,177.33
2018,12,25,11,15,909.0,61.5,4.4,13.15,481.5,302.65,217.88
2018,12,25,11,30,916.0,62.0,4.5,13.4,495.0,344.77,257.5
2018,12,25,11,45,921.5,62.0,4.6,13.6,502.0,384.45,294.85
2018,12,25,12,0,927.0,62.0,4.7,13.8,509.0,422.37,330.18
2018,12,25,12,15,925.5,62.5,4.7,14.0,507.5,455.92,361.26
2018,12,25,12,30,924.0,63.0,4.7,14.2,506.0,486.94,389.6
2018,12,25,12,45,918.5,63.0,4.75,14.35,496.5,512.89,413.49
2018,12,25,13,0,913.0,63.0,4.8,14.5,487.0,535.87,434.53
2018,12,25,13,15,905.5,62.5,4.8,14.5,470.5,554.25,451.63
2018,12,25,13,30,898.0,62.0,4.8,14.5,454.0,569.5,465.92
2018,12,25,13,45,886.0,60.5,4.75,14.55,430.5,577.93,474.32
2018,12,25,14,0,874.0,59.0,4.7,14.6,407.0,583.09,479.87
2018,12,25,14,15,855.5,57.5,4.5,14.45,377.0,581.23,479.47
2018,12,25,14,30,837.0,56.0,4.3,14.3,347.0,576.23,476.23
2018,12,25,14,45,810.5,53.5,4.1,14.1,312.0,566.61,468.93
2018,12,25,15,0,784.0,51.0,3.9,13.9,277.0,549.82,455.66
2018,12,25,15,15,744.0,47.5,3.9,13.9,238.0,521.04,432.12
2018,12,25,15,30,704.0,44.0,3.9,13.9,199.0,490.02,405.57
2018,12,25,15,45,641.5,40.0,3.25,12.55,159.0,443.42,365.73
2018,12,25,16,0,579.0,36.0,2.6,11.2,119.0,395.6,322.46
2018,12,25,16,15,471.5,29.5,2.5,10.6,82.0,319.78,249.49
2018,12,25,16,30,364.0,23.0,2.4,10.0,45.0,244.13,86.72
2018,12,25,16,45,197.0,13.0,2.3,9.4,23.5,112.16,0.0
2018,12,25,17,0,30.0,3.0,2.2,8.8,2.0,0.0,0.0
2018,12,25,17,15,15.0,1.5,2.2,8.6,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,26,7,15,11.0,4.0,1.2,5.0,4.0,0.0,0.0
2018,12,26,7,30,22.0,8.0,1.1,5.5,8.0,7.28,0.0
2018,12,26,7,45,57.0,21.5,1.05,6.0,26.0,17.47,0.0
2018,12,26,8,0,92.0,35.0,1.0,6.5,44.0,28.01,18.13
2018,12,26,8,15,58.5,50.0,1.25,7.2,56.5,40.46,30.48
2018,12,26,8,30,25.0,65.0,1.5,7.9,69.0,53.17,42.41
2018,12,26,8,45,49.5,81.5,1.75,8.55,93.0,65.82,54.08
2018,12,26,9,0,74.0,98.0,2.0,9.2,117.0,78.22,65.35
2018,12,26,9,15,152.5,110.5,2.2,9.65,156.5,85.21,71.62
2018,12,26,9,30,231.0,123.0,2.4,10.1,196.0,90.61,76.35
2018,12,26,9,45,342.5,121.0,2.65,10.5,242.0,85.33,71.45
2018,12,26,10,0,454.0,119.0,2.9,10.9,288.0,97.88,69.98
2018,12,26,10,15,597.5,102.0,2.95,11.25,341.0,124.07,77.49
2018,12,26,10,30,741.0,85.0,3.0,11.6,394.0,161.5,98.66
2018,12,26,10,45,823.0,73.5,3.1,11.9,432.0,208.02,134.46
2018,12,26,11,0,905.0,62.0,3.2,12.2,470.0,259.79,177.54
2018,12,26,11,15,911.0,62.5,3.1,12.45,483.5,303.11,217.81
2018,12,26,11,30,917.0,63.0,3.0,12.7,497.0,345.1,256.98
2018,12,26,11,45,919.0,63.5,2.9,12.9,503.0,384.18,293.4
2018,12,26,12,0,921.0,64.0,2.8,13.1,509.0,421.27,327.43
2018,12,26,12,15,916.0,66.0,2.75,13.2,507.0,454.77,358.08
2018,12,26,12,30,911.0,68.0,2.7,13.3,505.0,485.6,385.84
2018,12,26,12,45,868.0,76.0,2.7,13.45,486.5,502.7,402.36
2018,12,26,13,0,825.0,84.0,2.7,13.6,468.0,514.7,414.26
2018,12,26,13,15,849.0,77.0,2.7,13.55,460.0,541.96,437.98
2018,12,26,13,30,873.0,70.0,2.7,13.5,452.0,567.21,459.78
2018,12,26,13,45,858.5,69.0,2.65,13.5,428.5,575.13,467.54
2018,12,26,14,0,844.0,68.0,2.6,13.5,405.0,579.73,472.54
2018,12,26,14,15,810.0,67.0,2.35,13.2,371.0,569.58,465.58
2018,12,26,14,30,776.0,66.0,2.1,12.9,337.0,556.0,455.61
2018,12,26,14,45,666.5,71.0,1.85,12.65,287.5,503.9,414.56
2018,12,26,15,0,557.0,76.0,1.6,12.4,238.0,446.52,368.66
2018,12,26,15,15,607.5,63.5,1.6,12.4,217.5,462.84,381.83
2018,12,26,15,30,658.0,51.0,1.6,12.4,197.0,471.23,387.16
2018,12,26,15,45,527.5,47.5,1.4,11.2,149.5,391.65,321.57
2018,12,26,16,0,397.0,44.0,1.2,10.0,102.0,308.06,251.02
2018,12,26,16,15,322.0,34.0,1.25,9.55,71.0,250.5,195.95
2018,12,26,16,30,247.0,24.0,1.3,9.1,40.0,183.91,74.46
2018,12,26,16,45,134.5,13.5,1.35,8.65,21.0,80.93,0.0
2018,12,26,17,0,22.0,3.0,1.4,8.2,2.0,0.0,0.0
2018,12,26,17,15,11.0,1.5,1.45,7.9,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.2,3.65,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.25,3.4,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.35,3.35,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.45,3.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,27,7,15,74.5,5.5,2.8,4.25,6.5,0.0,0.0
2018,12,27,7,30,149.0,11.0,3.1,5.0,13.0,10.01,0.0
2018,12,27,7,45,329.5,19.0,3.4,5.75,45.0,17.13,0.0
2018,12,27,8,0,510.0,27.0,3.7,6.5,77.0,23.99,14.62
2018,12,27,8,15,590.5,31.5,3.95,7.05,116.5,27.24,18.67
2018,12,27,8,30,671.0,36.0,4.2,7.6,156.0,30.59,22.06
2018,12,27,8,45,721.0,39.5,4.45,8.2,196.5,33.01,24.43
2018,12,27,9,0,771.0,43.0,4.7,8.8,237.0,39.17,30.1
2018,12,27,9,15,801.5,45.5,5.0,9.3,274.5,41.45,32.17
2018,12,27,9,30,832.0,48.0,5.3,9.8,312.0,43.67,34.13
2018,12,27,9,45,851.5,51.5,5.55,10.3,345.5,46.53,36.61
2018,12,27,10,0,871.0,55.0,5.8,10.8,379.0,71.53,40.13
2018,12,27,10,15,886.5,55.5,5.95,11.15,406.0,118.55,62.02
2018,12,27,10,30,902.0,56.0,6.1,11.5,433.0,165.89,95.58
2018,12,27,10,45,913.0,56.5,6.2,11.85,453.5,212.54,134.95
2018,12,27,11,0,924.0,57.0,6.3,12.2,474.0,258.68,176.92
2018,12,27,11,15,930.5,57.0,6.35,12.4,487.5,302.44,218.39
2018,12,27,11,30,937.0,57.0,6.4,12.6,501.0,344.86,258.92
2018,12,27,11,45,940.5,57.5,6.45,12.8,507.5,385.18,297.44
2018,12,27,12,0,944.0,58.0,6.5,13.0,514.0,423.58,333.76
2018,12,27,12,15,943.5,58.0,6.45,13.05,513.0,457.72,366.06
2018,12,27,12,30,943.0,58.0,6.4,13.1,512.0,489.33,395.63
2018,12,27,12,45,939.5,58.5,6.4,13.15,503.5,517.39,421.79
2018,12,27,13,0,936.0,59.0,6.4,13.2,495.0,542.57,445.08
2018,12,27,13,15,928.5,58.5,6.3,13.15,478.5,561.58,463.0
2018,12,27,13,30,921.0,58.0,6.2,13.1,462.0,577.39,477.96
2018,12,27,13,45,908.5,57.0,6.15,13.05,438.5,586.58,487.41
2018,12,27,14,0,896.0,56.0,6.1,13.0,415.0,592.45,493.89
2018,12,27,14,15,877.0,54.0,5.95,12.8,384.0,590.0,493.48
2018,12,27,14,30,858.0,52.0,5.8,12.6,353.0,584.29,490.08
2018,12,27,14,45,832.5,50.5,5.65,12.4,318.5,572.24,481.1
2018,12,27,15,0,807.0,49.0,5.5,12.2,284.0,557.4,469.23
2018,12,27,15,15,769.5,46.0,5.5,12.2,245.0,535.38,450.57
2018,12,27,15,30,732.0,43.0,5.5,12.2,206.0,506.43,425.19
2018,12,27,15,45,671.0,38.5,4.95,11.2,165.0,459.98,384.47
2018,12,27,16,0,610.0,34.0,4.4,10.2,124.0,412.5,340.63
2018,12,27,16,15,506.5,28.5,4.25,9.7,86.5,339.82,269.93
2018,12,27,16,30,403.0,23.0,4.1,9.2,49.0,259.33,120.44
2018,12,27,16,45,219.5,13.5,4.0,8.65,26.0,124.59,0.0
2018,12,27,17,0,36.0,4.0,3.9,8.1,3.0,0.0,0.0
2018,12,27,17,15,18.0,2.0,3.9,7.9,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.05,5.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,4.85,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.8,4.35,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,3.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,3.65,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.75,2.85,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,2.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.65,2.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.6,2.05,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,12,28,7,15,44.0,4.5,2.55,2.5,5.0,0.0,0.0
2018,12,28,7,30,88.0,9.0,2.7,3.1,10.0,8.19,0.0
2018,12,28,7,45,201.0,20.5,2.9,3.65,36.5,17.01,0.0
2018,12,28,8,0,314.0,32.0,3.1,4.2,63.0,26.31,16.7
2018,12,28,8,15,459.5,36.0,3.2,4.75,105.5,28.63,20.11
2018,12,28,8,30,605.0,40.0,3.3,5.3,148.0,34.08,25.46
2018,12,28,8,45,693.5,41.5,3.4,5.85,193.5,34.67,26.21
2018,12,28,9,0,782.0,43.0,3.5,6.4,239.0,39.21,30.46
2018,12,28,9,15,807.5,45.5,3.6,7.05,275.5,41.48,32.52
2018,12,28,9,30,833.0,48.0,3.7,7.7,312.0,43.68,34.45
2018,12,28,9,45,861.0,49.0,3.85,8.3,346.5,44.71,35.27
2018,12,28,10,0,889.0,50.0,4.0,8.9,381.0,67.21,36.98
2018,12,28,10,15,903.5,51.0,4.0,9.35,408.0,115.3,59.19
2018,12,28,10,30,918.0,52.0,4.0,9.8,435.0,163.65,93.4
2018,12,28,10,45,927.5,53.0,4.0,10.25,456.0,211.16,133.43
2018,12,28,11,0,937.0,54.0,4.0,10.7,477.0,258.03,175.91
2018,12,28,11,15,942.0,54.0,4.0,10.95,490.0,301.95,217.35
2018,12,28,11,30,947.0,54.0,4.0,11.2,503.0,344.38,257.63
2018,12,28,11,45,947.0,54.5,4.05,11.45,508.5,383.89,295.23
2018,12,28,12,0,947.0,55.0,4.1,11.7,514.0,421.21,330.34
2018,12,28,12,15,943.5,57.0,4.05,11.8,513.0,456.23,362.84
2018,12,28,12,30,940.0,59.0,4.0,11.9,512.0,488.63,392.47
2018,12,28,12,45,932.5,60.5,3.95,12.05,503.0,515.86,417.27
2018,12,28,13,0,925.0,62.0,3.9,12.2,494.0,540.05,439.06
2018,12,28,13,15,918.5,60.5,3.85,12.2,477.5,558.41,456.07
2018,12,28,13,30,912.0,59.0,3.8,12.2,461.0,573.59,470.22
2018,12,28,13,45,902.0,57.5,3.7,12.2,438.0,583.6,479.87
2018,12,28,14,0,892.0,56.0,3.6,12.2,415.0,590.34,486.65
2018,12,28,14,15,875.0,54.5,3.35,12.0,385.5,589.74,487.31
2018,12,28,14,30,858.0,53.0,3.1,11.8,356.0,585.93,485.08
2018,12,28,14,45,833.0,51.0,2.85,11.6,321.0,573.65,475.73
2018,12,28,15,0,808.0,49.0,2.6,11.4,286.0,558.53,463.55
2018,12,28,15,15,770.5,46.0,2.6,11.4,247.0,536.59,445.55
2018,12,28,15,30,733.0,43.0,2.6,11.4,208.0,507.69,420.99
2018,12,28,15,45,672.5,39.0,2.0,9.65,167.0,462.15,382.35
2018,12,28,16,0,612.0,35.0,1.4,7.9,126.0,415.43,340.19
2018,12,28,16,15,508.5,29.5,1.45,7.35,88.5,342.46,271.73
2018,12,28,16,30,405.0,24.0,1.5,6.8,51.0,262.09,133.67
2018,12,28,16,45,221.0,14.0,1.5,6.3,27.0,126.11,0.0
2018,12,28,17,0,37.0,4.0,1.5,5.8,3.0,0.0,0.0
2018,12,28,17,15,18.5,2.0,1.5,5.7,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,3.6,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,29,7,15,66.0,5.0,1.15,2.95,6.0,0.0,0.0
2018,12,29,7,30,132.0,10.0,1.2,3.5,12.0,9.1,0.0
2018,12,29,7,45,181.5,21.5,1.25,4.1,33.5,17.99,0.0
2018,12,29,8,0,231.0,33.0,1.3,4.7,55.0,25.8,16.22
2018,12,29,8,15,426.5,36.0,1.35,5.25,102.0,28.57,20.04
2018,12,29,8,30,622.0,39.0,1.4,5.8,149.0,33.22,24.67
2018,12,29,8,45,677.0,42.0,1.45,6.35,189.0,35.06,26.55
2018,12,29,9,0,732.0,45.0,1.5,6.9,229.0,37.0,28.41
2018,12,29,9,15,763.5,48.5,1.55,7.5,266.0,39.31,30.51
2018,12,29,9,30,795.0,52.0,1.6,8.1,303.0,41.62,32.55
2018,12,29,9,45,815.0,54.0,1.65,8.7,335.0,48.16,38.38
2018,12,29,10,0,835.0,56.0,1.7,9.3,367.0,69.22,40.19
2018,12,29,10,15,850.0,58.0,1.7,9.75,394.0,115.69,61.61
